Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,109.79,36.99
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,217.92,174.21
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,273.38,228.13
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,331.23,278.85
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,377.68,318.07
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,424.81,356.15
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,460.33,383.35
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,495.04,408.94
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,514.14,421.77
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,531.19,432.84
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,554.74,450.22
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,576.79,466.14
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,556.68,448.75
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,519.21,419.2
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,563.97,453.28
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,590.81,472.96
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,402.03,325.67
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,196.13,158.17
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,142.93,115.35
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,93.11,73.72
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,91.17,72.28
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,89.27,70.73
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,291.25,241.64
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,462.69,375.42
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,430.49,347.99
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,396.47,320.39
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,335.7,270.99
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,275.74,221.94
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,240.13,191.2
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,205.75,160.83
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,168.88,128.45
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,133.71,97.56
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,98.89,68.23
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,67.24,43.72
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,36.69,23.68
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,21.87,10.73
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,127.34,41.56
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,257.68,204.47
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,317.81,263.36
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,382.51,319.88
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,433.22,362.95
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,484.8,405.05
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,522.73,434.3
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,559.68,461.78
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,597.17,489.63
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,628.02,511.89
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,478.64,393.76
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,334.7,275.2
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,365.46,300.47
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,395.54,323.87
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,387.74,316.65
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,379.57,309.43
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,419.14,341.32
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,470.22,380.96
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,620.27,499.9
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,743.53,590.62
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,570.0,458.06
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,403.08,325.79
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,346.81,281.68
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,304.61,247.44
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,222.86,180.87
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,151.43,121.93
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,99.89,79.38
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,51.22,38.42
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,46.34,34.33
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,41.46,30.17
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,35.7,25.26
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,29.95,20.29
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,24.21,15.25
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,18.47,10.16
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,12.74,5.03
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,7.02,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.64,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,77.71,22.16
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,160.58,125.78
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,209.77,173.12
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,260.13,217.79
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,299.21,251.58
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,338.52,284.42
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,369.18,309.65
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,399.27,333.77
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,425.02,353.4
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,450.04,372.03
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,487.88,401.64
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,524.95,430.1
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,519.78,423.72
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,513.04,416.51
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,537.48,435.77
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,575.43,464.49
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,601.16,483.71
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,622.96,499.82
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,608.4,488.24
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,591.76,475.33
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,516.29,415.09
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,435.07,350.34
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,324.12,261.66
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,224.85,180.67
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,288.27,233.11
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,338.39,272.05
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,296.5,237.41
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,257.32,205.09
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,223.22,176.15
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,190.89,148.41
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,157.87,120.21
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,126.5,93.37
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,94.11,66.81
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,65.25,44.34
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,39.49,26.01
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,24.9,13.55
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,12.84,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,12.3,4.25
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,19.36,10.7
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,26.42,17.0
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,33.5,23.22
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,40.58,29.36
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,47.23,35.04
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,53.89,40.65
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,59.66,45.43
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,65.51,50.21
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,70.63,54.44
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,75.76,58.68
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,261.34,215.78
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,430.57,351.42
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,433.37,351.95
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,435.32,352.87
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,439.29,355.16
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,456.27,367.18
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,353.13,284.76
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,256.51,206.16
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,384.51,311.68
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,476.13,384.56
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,437.95,354.09
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,400.98,324.98
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,406.26,328.9
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,396.01,319.64
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,347.86,279.97
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,302.47,242.07
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,261.66,206.77
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,222.81,172.69
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,182.64,137.59
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,144.67,104.51
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,106.37,72.6
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,72.08,46.25
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,41.43,26.47
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,25.74,14.55
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,13.18,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,66.96,17.51
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,137.83,106.27
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,181.19,147.96
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,225.17,187.27
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,262.34,219.84
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,299.81,251.82
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,328.59,275.6
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,356.77,298.32
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,378.83,315.11
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,400.16,330.98
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,273.58,226.25
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,136.48,109.73
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,136.16,109.62
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,136.12,109.46
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,157.33,127.17
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,178.45,144.64
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,246.86,201.66
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,301.34,246.29
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,183.69,149.86
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,72.59,56.25
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,46.82,34.5
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,21.16,12.56
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,54.8,41.49
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,89.22,70.94
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,95.28,76.12
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,101.32,81.35
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,128.18,104.22
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,157.24,128.47
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,140.36,114.07
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,124.02,100.14
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,105.56,84.51
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,87.92,69.46
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,69.49,53.66
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,53.18,39.63
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,37.76,26.09
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,23.48,13.28
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,11.89,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.44,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.31,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.75,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.63,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.51,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.95,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.39,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,5.27,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,6.15,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,236.62,200.1
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,464.94,385.44
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,332.24,274.91
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,187.37,152.72
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,122.69,98.89
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,64.58,49.57
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,197.13,162.66
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,344.11,282.59
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,276.29,226.2
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,225.04,183.49
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,105.15,84.12
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,7.93,1.16
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,15.86,8.02
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,23.8,14.87
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,145.08,118.9
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,257.98,212.0
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,207.36,169.78
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,168.04,137.28
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,148.19,120.56
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,129.36,104.58
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,109.68,87.95
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,91.01,72.06
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,71.17,55.15
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,53.81,40.33
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,37.82,26.27
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,22.76,13.0
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,11.44,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,111.71,33.94
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,219.81,172.14
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,300.49,246.95
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,387.59,321.77
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,471.12,390.84
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,559.35,459.99
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,610.18,498.33
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,660.12,535.12
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,723.38,580.14
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,780.76,619.56
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,802.24,633.22
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,820.64,645.05
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,830.2,650.21
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,836.34,653.15
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,698.28,554.1
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,533.25,428.21
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,528.03,425.48
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,521.48,420.26
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,501.09,404.14
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,480.17,387.67
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,463.33,374.82
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,445.53,361.02
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,359.82,293.02
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,291.88,238.11
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,281.71,230.31
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,270.16,220.79
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,198.68,161.88
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,137.65,111.43
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,124.02,100.18
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,110.8,89.08
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,173.76,131.49
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,190.71,129.63
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,135.57,82.9
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,87.45,46.97
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,42.03,22.08
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,23.62,13.95
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,11.52,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,122.06,39.08
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,245.43,193.58
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,308.57,253.8
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,375.19,311.33
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,428.8,355.62
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,483.63,399.01
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,531.42,435.7
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,574.36,467.51
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,413.14,339.39
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,237.36,194.49
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,328.12,270.13
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,403.77,329.58
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,349.62,283.42
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,279.71,225.78
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,498.02,402.08
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,705.5,554.35
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,622.85,489.51
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,534.21,422.48
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,499.33,396.33
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,465.04,369.8
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,466.44,371.58
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,464.95,370.62
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,441.2,352.21
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,416.55,333.03
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,376.36,301.55
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,338.03,271.12
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,321.2,257.46
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,306.27,244.09
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,260.62,206.0
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,223.29,174.21
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,184.59,140.75
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,147.97,108.98
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,111.14,78.02
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,77.9,51.84
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,47.11,30.88
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,28.81,18.32
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,14.81,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,26.79,4.36
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,62.3,45.44
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,95.53,76.24
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,128.56,105.92
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,155.48,129.84
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,182.48,153.38
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,206.86,174.23
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,245.97,206.83
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,207.34,172.94
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,169.18,139.42
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,141.47,115.64
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,115.59,93.24
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,133.1,107.89
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,150.65,122.39
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,111.39,89.36
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,75.26,58.82
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,124.5,100.31
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,175.65,142.42
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,167.64,135.54
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,159.97,129.14
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,138.43,111.34
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,117.66,94.12
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,180.29,146.86
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,234.86,191.56
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,199.14,161.87
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,160.09,129.71
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,171.14,139.05
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,174.25,141.31
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,156.21,126.09
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,138.66,111.24
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,118.35,94.03
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,98.91,77.45
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,79.2,60.72
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,60.71,45.08
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,43.39,30.63
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,28.33,18.05
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,14.54,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,164.7,58.88
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,327.71,259.24
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,409.88,336.31
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,497.05,409.21
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,562.75,461.91
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,623.71,508.82
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,671.29,543.86
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,717.5,576.64
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,754.41,601.19
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,788.98,623.52
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,702.47,558.36
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,596.69,477.86
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,517.5,415.71
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,438.46,352.33
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,488.67,391.13
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,520.96,414.91
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,500.59,397.54
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,479.76,380.43
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,356.55,284.61
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,240.89,192.04
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,233.58,186.97
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,226.4,181.38
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,215.48,173.02
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,204.83,164.85
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,195.12,157.14
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,185.42,149.37
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,157.4,126.71
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,136.86,110.12
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,123.25,98.96
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,110.12,88.1
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,95.23,75.84
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,80.9,63.9
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,66.38,51.36
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,52.09,38.86
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,38.09,26.54
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,24.55,15.12
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,12.32,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,9.23,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,18.49,9.39
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,29.55,19.44
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,41.62,30.16
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,53.37,40.44
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,65.05,50.51
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,76.69,60.49
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,88.32,70.33
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,209.35,174.0
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,340.35,280.02
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,389.16,317.15
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,454.49,366.16
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,462.99,370.09
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,470.33,373.67
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,408.95,325.51
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,364.09,289.71
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,388.41,308.66
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,411.14,325.5
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,430.21,339.98
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,459.76,361.78
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,434.33,341.91
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,397.9,314.39
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,396.8,313.4
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,382.83,302.32
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,392.08,309.79
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,401.79,316.28
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,374.65,293.79
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,344.01,267.95
