Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,300.73,231.68
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,258.45,195.49
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,213.3,156.96
2016,1,11,15,30,425.0,84.0,0.4,15.0,198.0,169.98,119.62
2016,1,11,15,45,395.5,72.5,0.45,15.0,164.0,127.12,83.64
2016,1,11,16,0,366.0,61.0,0.5,15.0,130.0,87.58,52.97
2016,1,11,16,15,312.5,48.0,0.5,14.5,96.0,49.41,28.93
2016,1,11,16,30,259.0,35.0,0.5,14.0,62.0,27.28,17.33
2016,1,11,16,45,129.5,17.5,0.5,14.0,31.0,13.7,0.86
2016,1,11,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,15.0,1.35,10.5,38.0,180.8,71.38
2016,1,12,8,0,442.0,30.0,1.3,11.0,76.0,362.95,286.12
2016,1,12,8,15,525.0,36.5,1.15,11.0,117.5,435.41,355.57
2016,1,12,8,30,608.0,43.0,1.0,11.0,159.0,520.85,426.01
2016,1,12,8,45,657.0,48.0,0.9,11.5,200.5,582.17,473.59
2016,1,12,9,0,706.0,53.0,0.8,12.0,242.0,643.81,518.75
2016,1,12,9,15,739.5,56.5,0.7,12.5,280.5,690.94,550.84
2016,1,12,9,30,773.0,60.0,0.6,13.0,319.0,736.66,580.37
2016,1,12,9,45,796.5,62.0,0.5,13.5,354.0,770.2,600.01
2016,1,12,10,0,820.0,64.0,0.4,14.0,389.0,801.26,617.27
2016,1,12,10,15,691.5,96.5,0.45,14.0,384.0,743.24,576.56
2016,1,12,10,30,563.0,129.0,0.5,14.0,379.0,665.24,522.18
2016,1,12,10,45,508.0,150.0,0.55,14.5,384.0,641.5,504.48
2016,1,12,11,0,453.0,171.0,0.6,15.0,389.0,614.76,483.1
2016,1,12,11,15,511.5,161.5,0.6,15.0,415.0,647.37,507.5
2016,1,12,11,30,570.0,152.0,0.6,15.0,441.0,676.8,528.57
2016,1,12,11,45,523.0,168.0,0.6,15.5,436.5,645.04,502.93
2016,1,12,12,0,476.0,184.0,0.6,16.0,432.0,612.03,477.17
2016,1,12,12,15,523.0,170.5,0.6,16.0,443.0,619.74,483.64
2016,1,12,12,30,570.0,157.0,0.6,16.0,454.0,623.3,486.51
2016,1,12,12,45,565.0,157.0,0.6,16.0,447.5,599.45,468.63
2016,1,12,13,0,560.0,157.0,0.6,16.0,441.0,573.91,449.64
2016,1,12,13,15,490.0,168.0,0.6,16.0,411.5,515.61,405.52
2016,1,12,13,30,420.0,179.0,0.6,16.0,382.0,460.41,363.38
2016,1,12,13,45,453.5,163.0,0.6,16.0,373.5,441.78,349.31
2016,1,12,14,0,487.0,147.0,0.6,16.0,365.0,419.24,331.24
2016,1,12,14,15,482.5,137.0,0.6,15.5,341.5,380.29,300.32
2016,1,12,14,30,478.0,127.0,0.6,15.0,318.0,340.87,268.19
2016,1,12,14,45,458.0,119.5,0.65,15.0,289.5,297.62,231.93
2016,1,12,15,0,438.0,112.0,0.7,15.0,261.0,255.75,195.97
2016,1,12,15,15,419.5,100.5,0.75,14.5,229.0,212.19,158.34
2016,1,12,15,30,401.0,89.0,0.8,14.0,197.0,170.36,121.89
2016,1,12,15,45,365.0,77.0,0.85,13.5,163.0,127.27,85.86
2016,1,12,16,0,329.0,65.0,0.9,13.0,129.0,88.28,55.5
2016,1,12,16,15,280.5,51.0,0.9,12.5,96.0,51.44,31.31
2016,1,12,16,30,232.0,37.0,0.9,12.0,63.0,28.76,18.86
2016,1,12,16,45,116.0,23.5,0.95,12.0,36.5,18.42,4.5
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.1,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,202.5,16.0,1.4,12.5,37.5,171.65,70.62
2016,1,13,8,0,405.0,32.0,1.4,13.0,75.0,341.43,268.15
2016,1,13,8,15,492.5,39.5,1.4,13.0,116.0,424.63,345.54
2016,1,13,8,30,580.0,47.0,1.4,13.0,157.0,512.88,419.34
2016,1,13,8,45,627.0,53.0,1.45,13.5,198.5,572.6,467.15
2016,1,13,9,0,674.0,59.0,1.5,14.0,240.0,632.91,513.37
2016,1,13,9,15,710.0,63.0,1.55,14.0,279.0,676.07,545.97
2016,1,13,9,30,746.0,67.0,1.6,14.0,318.0,724.14,581.29
2016,1,13,9,45,753.0,74.0,1.7,14.5,350.5,749.86,598.78
2016,1,13,10,0,760.0,81.0,1.8,15.0,383.0,772.65,613.99
2016,1,13,10,15,778.5,83.5,1.85,15.0,412.0,796.95,630.78
2016,1,13,10,30,797.0,86.0,1.9,15.0,441.0,818.23,645.28
2016,1,13,10,45,465.5,151.0,1.95,15.0,361.5,606.73,488.21
2016,1,13,11,0,134.0,216.0,2.0,15.0,282.0,363.05,293.7
2016,1,13,11,15,490.5,151.5,2.0,15.0,400.5,618.49,500.22
2016,1,13,11,30,847.0,87.0,2.0,15.0,519.0,838.12,659.39
2016,1,13,11,45,853.5,87.0,2.05,15.0,527.5,828.85,650.56
2016,1,13,12,0,860.0,87.0,2.1,15.0,536.0,816.04,641.74
2016,1,13,12,15,860.0,87.0,2.1,15.0,536.0,794.58,626.43
2016,1,13,12,30,860.0,87.0,2.1,15.0,536.0,769.95,608.96
2016,1,13,12,45,645.0,139.0,2.1,15.0,473.0,645.75,516.29
2016,1,13,13,0,430.0,191.0,2.1,15.0,410.0,520.57,418.69
2016,1,13,13,15,501.5,167.0,2.05,14.5,416.0,523.27,422.78
2016,1,13,13,30,573.0,143.0,2.0,14.0,422.0,519.14,420.18
2016,1,13,13,45,296.5,156.5,2.0,14.0,300.5,335.84,273.56
2016,1,13,14,0,20.0,170.0,2.0,14.0,179.0,165.87,133.54
2016,1,13,14,15,393.5,125.0,1.95,13.5,283.5,326.21,265.75
2016,1,13,14,30,767.0,80.0,1.9,13.0,388.0,424.92,339.1
2016,1,13,14,45,748.0,75.5,1.85,13.0,354.5,370.6,290.51
2016,1,13,15,0,729.0,71.0,1.8,13.0,321.0,316.95,242.22
2016,1,13,15,15,693.5,67.5,1.6,12.5,282.5,259.6,190.86
2016,1,13,15,30,658.0,64.0,1.4,12.0,244.0,206.04,142.79
2016,1,13,15,45,616.0,57.0,1.25,12.0,203.5,151.53,95.7
2016,1,13,16,0,574.0,50.0,1.1,12.0,163.0,101.51,56.54
2016,1,13,16,15,488.0,42.5,1.05,11.0,122.0,54.08,28.54
2016,1,13,16,30,402.0,35.0,1.0,10.0,81.0,28.51,18.95
2016,1,13,16,45,256.5,23.5,1.0,9.5,48.0,19.31,6.26
2016,1,13,17,0,111.0,12.0,1.0,9.0,15.0,10.91,0.0
2016,1,13,17,15,55.5,6.0,1.05,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,9.5,27.0,97.5,40.61
2016,1,14,8,0,163.0,37.0,0.6,10.0,54.0,189.65,149.8
2016,1,14,8,15,190.5,54.0,0.6,10.5,83.0,220.33,181.22
2016,1,14,8,30,218.0,71.0,0.6,11.0,112.0,266.78,221.85
2016,1,14,8,45,239.0,86.0,0.65,11.5,141.5,305.89,255.08
2016,1,14,9,0,260.0,101.0,0.7,12.0,171.0,345.41,287.5
2016,1,14,9,15,271.0,115.5,0.75,12.0,198.5,376.27,312.42
2016,1,14,9,30,282.0,130.0,0.8,12.0,226.0,406.54,336.28
2016,1,14,9,45,429.5,119.0,0.9,12.5,282.0,534.6,437.55
2016,1,14,10,0,577.0,108.0,1.0,13.0,338.0,656.85,528.3
2016,1,14,10,15,525.5,129.5,1.05,13.0,350.5,634.91,510.34
2016,1,14,10,30,474.0,151.0,1.1,13.0,363.0,616.95,495.75
2016,1,14,10,45,491.0,155.5,1.15,13.0,385.0,634.93,509.15
2016,1,14,11,0,508.0,160.0,1.2,13.0,407.0,650.75,520.51
2016,1,14,11,15,503.0,167.5,1.2,13.0,418.5,648.88,518.01
2016,1,14,11,30,498.0,175.0,1.2,13.0,430.0,644.81,514.15
2016,1,14,11,45,492.0,180.5,1.25,13.0,435.5,635.51,506.99
2016,1,14,12,0,486.0,186.0,1.3,13.0,441.0,624.25,498.43
2016,1,14,12,15,361.0,210.0,1.35,13.0,400.0,523.92,421.13
2016,1,14,12,30,236.0,234.0,1.4,13.0,359.0,430.09,347.41
2016,1,14,12,45,192.0,233.5,1.45,13.0,334.5,387.53,313.99
2016,1,14,13,0,148.0,233.0,1.5,13.0,310.0,347.15,281.55
2016,1,14,13,15,177.5,225.0,1.5,13.0,314.0,349.94,284.41
2016,1,14,13,30,207.0,217.0,1.5,13.0,318.0,350.23,284.81
2016,1,14,13,45,111.5,193.0,1.55,13.0,247.0,258.49,210.25
2016,1,14,14,0,16.0,169.0,1.6,13.0,176.0,162.72,131.41
2016,1,14,14,15,21.0,162.5,1.6,13.0,171.5,157.79,127.72
2016,1,14,14,30,26.0,156.0,1.6,13.0,167.0,152.35,123.26
2016,1,14,14,45,22.0,143.0,1.6,13.0,151.5,136.85,110.38
2016,1,14,15,0,18.0,130.0,1.6,13.0,136.0,121.89,97.9
2016,1,14,15,15,13.0,115.0,1.55,12.5,119.5,105.4,84.25
2016,1,14,15,30,8.0,100.0,1.5,12.0,103.0,89.63,71.09
2016,1,14,15,45,4.0,83.0,1.5,12.0,84.5,73.05,56.96
2016,1,14,16,0,0.0,66.0,1.5,12.0,66.0,57.21,43.33
2016,1,14,16,15,0.0,49.0,1.5,12.0,49.0,42.32,30.21
2016,1,14,16,30,0.0,32.0,1.5,12.0,32.0,27.93,18.38
2016,1,14,16,45,0.0,19.0,1.55,12.0,19.0,16.74,5.37
2016,1,14,17,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,12.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.5,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,69.0,10.0,0.7,11.0,11.0,48.22,0.0
2016,1,15,7,45,205.5,22.5,0.7,11.0,41.5,183.13,84.56
2016,1,15,8,0,342.0,35.0,0.7,11.0,72.0,303.89,240.15
2016,1,15,8,15,429.5,43.5,0.7,11.0,112.0,386.71,315.66
2016,1,15,8,30,517.0,52.0,0.7,11.0,152.0,474.55,389.11
2016,1,15,8,45,573.0,58.0,0.75,11.5,193.0,539.55,440.68
2016,1,15,9,0,629.0,64.0,0.8,12.0,234.0,605.7,491.03
2016,1,15,9,15,666.0,68.5,0.8,12.0,273.0,655.12,527.39
2016,1,15,9,30,703.0,73.0,0.8,12.0,312.0,703.61,562.02
2016,1,15,9,45,567.0,105.0,0.8,12.5,311.0,639.23,512.71
2016,1,15,10,0,431.0,137.0,0.8,13.0,310.0,562.12,453.05
2016,1,15,10,15,498.5,134.0,0.8,13.0,348.0,617.98,496.01
2016,1,15,10,30,566.0,131.0,0.8,13.0,386.0,672.73,534.97
2016,1,15,10,45,566.5,138.0,0.8,13.5,404.0,679.91,537.73
2016,1,15,11,0,567.0,145.0,0.8,14.0,422.0,684.61,539.37
2016,1,15,11,15,500.0,168.5,0.75,14.0,418.0,648.37,510.49
2016,1,15,11,30,433.0,192.0,0.7,14.0,414.0,609.99,480.27
2016,1,15,11,45,500.5,176.5,0.7,14.0,437.5,639.02,502.74
2016,1,15,12,0,568.0,161.0,0.7,14.0,461.0,663.74,521.0
2016,1,15,12,15,696.5,128.5,0.65,14.0,496.5,720.29,561.32
2016,1,15,12,30,825.0,96.0,0.6,14.0,532.0,757.21,585.67
2016,1,15,12,45,598.5,151.0,0.55,14.0,465.5,626.96,489.92
2016,1,15,13,0,372.0,206.0,0.5,14.0,399.0,486.28,383.94
2016,1,15,13,15,594.0,147.0,0.45,14.0,444.0,571.03,450.12
2016,1,15,13,30,816.0,88.0,0.4,14.0,489.0,619.3,484.85
2016,1,15,13,45,812.0,84.0,0.35,14.0,468.5,575.74,450.13
2016,1,15,14,0,808.0,80.0,0.3,14.0,448.0,530.36,414.41
2016,1,15,14,15,790.0,77.5,0.3,14.0,419.0,478.04,372.96
2016,1,15,14,30,772.0,75.0,0.3,14.0,390.0,425.63,330.17
2016,1,15,14,45,756.5,70.0,0.3,14.5,357.0,371.86,284.4
2016,1,15,15,0,741.0,65.0,0.3,15.0,324.0,318.37,237.61
2016,1,15,15,15,706.0,61.5,0.35,14.5,285.0,261.47,188.63
2016,1,15,15,30,671.0,58.0,0.4,14.0,246.0,207.53,141.64
2016,1,15,15,45,621.5,53.0,0.45,14.0,205.0,151.4,94.33
2016,1,15,16,0,572.0,48.0,0.5,14.0,164.0,101.96,56.19
2016,1,15,16,15,491.5,41.0,0.5,13.5,123.5,54.94,27.99
2016,1,15,16,30,411.0,34.0,0.5,13.0,83.0,27.36,17.92
2016,1,15,16,45,270.5,23.5,0.55,13.0,50.0,19.1,7.66
2016,1,15,17,0,130.0,13.0,0.6,13.0,17.0,11.82,0.0
2016,1,15,17,15,65.0,6.5,0.6,13.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,28.0,23.5,1.45,12.5,26.5,53.55,22.03
2016,1,16,8,0,56.0,40.0,1.5,13.0,46.0,98.23,74.99
2016,1,16,8,15,82.5,58.0,1.45,13.0,71.5,140.25,113.42
2016,1,16,8,30,109.0,76.0,1.4,13.0,97.0,182.93,151.11
2016,1,16,8,45,127.5,93.5,1.4,13.5,124.0,219.7,182.68
2016,1,16,9,0,146.0,111.0,1.4,14.0,151.0,256.93,213.78
2016,1,16,9,15,162.5,126.0,1.35,14.0,176.5,289.13,240.33
2016,1,16,9,30,179.0,141.0,1.3,14.0,202.0,321.56,266.46
2016,1,16,9,45,122.5,154.5,1.3,14.5,198.5,290.45,238.83
2016,1,16,10,0,66.0,168.0,1.3,15.0,195.0,241.62,197.08
2016,1,16,10,15,33.0,123.5,1.25,15.0,137.0,154.1,124.76
2016,1,16,10,30,0.0,79.0,1.2,15.0,79.0,69.9,53.54
2016,1,16,10,45,0.0,99.0,1.15,15.0,99.0,89.03,69.59
2016,1,16,11,0,0.0,119.0,1.1,15.0,119.0,108.59,85.7
2016,1,16,11,15,0.0,114.5,1.05,15.0,114.5,103.72,81.52
2016,1,16,11,30,0.0,110.0,1.0,15.0,110.0,99.07,77.59
2016,1,16,11,45,0.0,79.5,1.0,15.5,79.5,70.37,53.59
2016,1,16,12,0,0.0,49.0,1.0,16.0,49.0,43.29,30.88
2016,1,16,12,15,0.0,105.5,0.95,16.0,105.5,94.38,73.45
2016,1,16,12,30,0.0,162.0,0.9,16.0,162.0,149.15,118.15
2016,1,16,12,45,0.0,115.0,0.9,16.0,115.0,103.23,80.53
2016,1,16,13,0,0.0,68.0,0.9,16.0,68.0,60.14,44.98
2016,1,16,13,15,0.0,98.5,0.85,16.0,98.5,87.68,68.0
2016,1,16,13,30,0.0,129.0,0.8,16.0,129.0,116.23,91.55
2016,1,16,13,45,0.0,113.5,0.8,16.0,113.5,101.59,79.53
2016,1,16,14,0,0.0,98.0,0.8,16.0,98.0,87.21,67.77
2016,1,16,14,15,0.0,60.5,0.75,16.0,60.5,53.45,39.67
2016,1,16,14,30,0.0,23.0,0.7,16.0,23.0,20.26,11.65
2016,1,16,14,45,0.0,16.5,0.7,16.0,16.5,14.52,6.79
2016,1,16,15,0,0.0,10.0,0.7,16.0,10.0,8.79,1.89
2016,1,16,15,15,0.0,8.5,0.6,15.5,8.5,7.47,0.78
2016,1,16,15,30,0.0,7.0,0.5,15.0,7.0,6.15,0.0
2016,1,16,15,45,0.0,6.0,0.45,15.0,6.0,5.27,0.0
2016,1,16,16,0,0.0,5.0,0.4,15.0,5.0,4.38,0.0
2016,1,16,16,15,0.0,3.5,0.45,14.5,3.5,3.07,0.0
2016,1,16,16,30,0.0,2.0,0.5,14.0,2.0,1.75,0.0
2016,1,16,16,45,0.0,1.0,0.55,14.0,1.0,0.87,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,15.5,1.4,13.5,15.5,13.65,1.64
2016,1,17,8,0,0.0,27.0,1.5,14.0,27.0,23.81,13.7
2016,1,17,8,15,0.0,41.0,1.5,14.0,41.0,38.06,26.36
2016,1,17,8,30,0.0,55.0,1.5,14.0,55.0,52.19,38.75
2016,1,17,8,45,0.0,70.0,1.5,14.5,70.0,67.33,51.79
2016,1,17,9,0,0.0,85.0,1.5,15.0,85.0,82.3,64.48
2016,1,17,9,15,0.0,98.5,1.45,15.0,98.5,95.37,75.5
2016,1,17,9,30,0.0,112.0,1.4,15.0,112.0,108.44,86.38
2016,1,17,9,45,0.0,101.5,1.4,15.0,101.5,94.46,74.54
2016,1,17,10,0,0.0,91.0,1.4,15.0,91.0,82.34,64.28
2016,1,17,10,15,0.0,94.0,1.4,15.0,94.0,84.81,66.25
2016,1,17,10,30,0.0,97.0,1.4,15.0,97.0,87.36,68.28
2016,1,17,10,45,0.0,92.0,1.4,15.5,92.0,82.14,63.67
2016,1,17,11,0,0.0,87.0,1.4,16.0,87.0,77.17,59.33
2016,1,17,11,15,0.0,86.0,1.4,16.0,86.0,76.15,58.42
2016,1,17,11,30,0.0,85.0,1.4,16.0,85.0,75.26,57.63
2016,1,17,11,45,0.0,99.5,1.45,16.0,99.5,88.81,68.84
2016,1,17,12,0,0.0,114.0,1.5,16.0,114.0,102.57,80.17
2016,1,17,12,15,0.0,108.5,1.5,16.0,108.5,97.2,75.7
2016,1,17,12,30,0.0,103.0,1.5,16.0,103.0,91.94,71.36
2016,1,17,12,45,0.0,104.5,1.55,16.0,104.5,93.31,72.53
2016,1,17,13,0,0.0,106.0,1.6,16.0,106.0,94.68,73.71
2016,1,17,13,15,0.0,112.5,1.55,16.0,112.5,100.72,78.76
2016,1,17,13,30,0.0,119.0,1.5,16.0,119.0,106.76,83.83
2016,1,17,13,45,18.5,152.5,1.5,16.0,161.5,149.26,119.19
2016,1,17,14,0,37.0,186.0,1.5,16.0,204.0,196.91,158.11
2016,1,17,14,15,18.5,133.5,1.45,15.5,142.5,129.17,102.79
2016,1,17,14,30,0.0,81.0,1.4,15.0,81.0,71.73,55.27
2016,1,17,14,45,37.0,113.5,1.35,15.0,127.0,118.28,94.1
2016,1,17,15,0,74.0,146.0,1.3,15.0,173.0,158.13,126.06
2016,1,17,15,15,68.0,130.0,1.2,14.5,152.5,136.18,107.55
2016,1,17,15,30,62.0,114.0,1.1,14.0,132.0,115.09,89.8
2016,1,17,15,45,52.0,96.5,1.05,14.0,110.0,92.98,71.19
2016,1,17,16,0,42.0,79.0,1.0,14.0,88.0,72.36,54.01
2016,1,17,16,15,29.0,61.0,1.0,14.0,66.5,52.8,38.07
2016,1,17,16,30,16.0,43.0,1.0,14.0,45.0,36.04,25.44
2016,1,17,16,45,8.0,26.5,1.0,14.0,27.5,22.76,11.44
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,1,18,7,45,215.0,21.5,0.7,12.5,46.0,189.82,101.7
2016,1,18,8,0,430.0,30.0,0.7,13.0,79.0,355.71,280.34
2016,1,18,8,15,511.5,37.0,0.6,14.0,120.0,428.56,344.84
2016,1,18,8,30,593.0,44.0,0.5,15.0,161.0,513.69,411.36
2016,1,18,8,45,641.5,49.0,0.4,16.0,203.0,574.82,455.88
2016,1,18,9,0,690.0,54.0,0.3,17.0,245.0,636.38,498.03
2016,1,18,9,15,724.0,57.5,0.3,17.0,284.5,684.22,531.45
2016,1,18,9,30,758.0,61.0,0.3,17.0,324.0,730.77,562.96
2016,1,18,9,45,778.5,64.5,0.35,17.0,358.5,764.22,585.43
2016,1,18,10,0,799.0,68.0,0.4,17.0,393.0,795.17,606.01
2016,1,18,10,15,815.0,70.0,0.45,17.0,422.0,817.47,620.56
2016,1,18,10,30,831.0,72.0,0.5,17.0,451.0,836.68,633.11
2016,1,18,10,45,606.0,132.5,0.6,17.5,416.5,718.15,551.56
2016,1,18,11,0,381.0,193.0,0.7,18.0,382.0,565.84,441.03
2016,1,18,11,15,455.0,182.0,0.75,18.0,414.5,627.88,488.52
2016,1,18,11,30,529.0,171.0,0.8,18.0,447.0,670.42,519.45
2016,1,18,11,45,431.0,197.5,0.85,18.0,425.0,607.32,471.77
2016,1,18,12,0,333.0,224.0,0.9,18.0,403.0,531.07,415.12
2016,1,18,12,15,445.5,196.0,0.9,17.5,435.5,592.6,463.41
2016,1,18,12,30,558.0,168.0,0.9,17.0,468.0,633.58,494.96
2016,1,18,12,45,558.5,165.5,0.9,17.0,462.5,611.35,477.98
2016,1,18,13,0,559.0,163.0,0.9,17.0,457.0,587.15,460.08
2016,1,18,13,15,524.0,167.5,0.85,17.0,437.0,544.6,427.56
2016,1,18,13,30,489.0,172.0,0.8,17.0,417.0,502.73,395.37
2016,1,18,13,45,378.0,184.5,0.75,17.0,369.0,416.14,328.66
2016,1,18,14,0,267.0,197.0,0.7,17.0,321.0,348.27,275.49
2016,1,18,14,15,384.5,164.0,0.65,16.5,331.0,364.71,288.28
2016,1,18,14,30,502.0,131.0,0.6,16.0,341.0,362.12,284.12
2016,1,18,14,45,430.5,130.0,0.55,16.0,299.5,303.11,235.84
2016,1,18,15,0,359.0,129.0,0.5,16.0,258.0,250.72,193.01
2016,1,18,15,15,341.0,117.0,0.45,15.5,228.5,210.67,159.07
2016,1,18,15,30,323.0,105.0,0.4,15.0,199.0,172.4,126.28
2016,1,18,15,45,303.0,90.0,0.4,15.0,167.5,133.1,92.99
2016,1,18,16,0,283.0,75.0,0.4,15.0,136.0,96.19,63.22
2016,1,18,16,15,248.0,59.5,0.4,15.0,104.0,60.65,38.26
2016,1,18,16,30,213.0,44.0,0.4,15.0,72.0,33.89,23.59
2016,1,18,16,45,106.5,30.5,0.4,15.0,44.5,24.58,13.28
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,15.46,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.73,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.5,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,2.6,15.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,2.65,15.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,2.7,15.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,2.9,15.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,2.8,15.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,2.7,15.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,5.5,2.65,15.5,5.5,4.83,0.0
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.28,0.0
2016,1,19,10,15,0.0,30.0,2.5,16.0,30.0,26.44,16.86
2016,1,19,10,30,0.0,54.0,2.4,16.0,54.0,47.69,34.79
2016,1,19,10,45,213.5,119.5,2.3,16.0,226.0,332.75,275.89
2016,1,19,11,0,427.0,185.0,2.2,16.0,398.0,613.71,494.05
2016,1,19,11,15,213.5,146.5,2.15,16.0,253.0,359.56,292.98
2016,1,19,11,30,0.0,108.0,2.1,16.0,108.0,97.04,75.31
2016,1,19,11,45,0.0,123.5,2.1,16.0,123.5,111.9,87.9
2016,1,19,12,0,0.0,139.0,2.1,16.0,139.0,126.84,100.13
2016,1,19,12,15,35.5,188.5,2.1,16.0,207.5,215.63,173.51
2016,1,19,12,30,71.0,238.0,2.1,16.0,276.0,295.78,238.0
2016,1,19,12,45,144.0,238.0,2.1,16.0,315.0,358.05,288.43
2016,1,19,13,0,217.0,238.0,2.1,16.0,354.0,402.42,324.06
2016,1,19,13,15,110.0,202.5,2.05,16.0,261.5,281.54,226.83
2016,1,19,13,30,3.0,167.0,2.0,16.0,169.0,154.38,122.63
2016,1,19,13,45,394.0,131.5,1.95,16.0,316.5,381.32,310.3
2016,1,19,14,0,785.0,96.0,1.9,16.0,464.0,541.94,432.89
2016,1,19,14,15,767.5,93.5,1.85,15.5,435.0,491.06,390.35
2016,1,19,14,30,750.0,91.0,1.8,15.0,406.0,439.15,347.34
2016,1,19,14,45,726.0,87.5,1.75,15.0,372.0,383.82,299.84
2016,1,19,15,0,702.0,84.0,1.7,15.0,338.0,329.68,252.19
2016,1,19,15,15,666.0,79.5,1.6,14.5,299.0,272.61,202.04
2016,1,19,15,30,630.0,75.0,1.5,14.0,260.0,218.7,154.33
2016,1,19,15,45,565.0,70.5,1.4,14.0,217.5,163.31,107.54
2016,1,19,16,0,500.0,66.0,1.3,14.0,175.0,115.16,70.1
2016,1,19,16,15,418.0,57.0,1.2,13.5,133.5,69.71,41.0
2016,1,19,16,30,336.0,48.0,1.1,13.0,92.0,37.25,26.75
2016,1,19,16,45,168.0,36.0,1.05,13.0,58.0,28.17,16.66
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,19.82,0.0
2016,1,19,17,15,0.0,12.0,0.9,12.5,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,10.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,10.0,12.0,10.91,0.0
2016,1,20,7,45,112.5,25.5,0.65,10.5,38.5,132.25,76.36
2016,1,20,8,0,225.0,39.0,0.6,11.0,65.0,232.16,185.66
2016,1,20,8,15,262.5,55.0,0.6,11.5,98.0,285.53,234.36
2016,1,20,8,30,300.0,71.0,0.6,12.0,131.0,340.68,281.38
2016,1,20,8,45,329.5,84.0,0.6,12.5,164.5,387.05,319.52
2016,1,20,9,0,359.0,97.0,0.6,13.0,198.0,434.05,356.61
2016,1,20,9,15,378.5,108.5,0.55,13.5,228.5,471.19,384.23
2016,1,20,9,30,398.0,120.0,0.5,14.0,259.0,507.69,410.37
2016,1,20,9,45,199.5,130.5,0.45,15.0,200.5,339.06,274.99
2016,1,20,10,0,1.0,141.0,0.4,16.0,142.0,137.25,108.15
2016,1,20,10,15,340.5,122.5,0.4,16.0,280.0,469.61,379.66
2016,1,20,10,30,680.0,104.0,0.4,16.0,418.0,752.73,581.65
2016,1,20,10,45,649.0,119.0,0.4,16.5,431.0,742.69,568.44
2016,1,20,11,0,618.0,134.0,0.4,17.0,444.0,729.1,557.45
2016,1,20,11,15,588.0,149.0,0.35,17.0,451.0,713.22,545.3
2016,1,20,11,30,558.0,164.0,0.3,17.0,458.0,689.23,527.07
2016,1,20,11,45,505.0,182.5,0.3,17.0,452.0,654.63,501.5
2016,1,20,12,0,452.0,201.0,0.3,17.0,446.0,618.82,475.08
2016,1,20,12,15,475.5,195.0,0.25,17.0,453.5,617.47,474.06
2016,1,20,12,30,499.0,189.0,0.2,17.0,461.0,613.22,470.5
2016,1,20,12,45,446.5,199.0,0.15,17.5,440.0,566.18,434.5
2016,1,20,13,0,394.0,209.0,0.1,18.0,419.0,508.92,391.8
2016,1,20,13,15,274.5,219.5,0.1,18.0,364.0,421.78,326.71
2016,1,20,13,30,155.0,230.0,0.1,18.0,309.0,332.75,259.12
2016,1,20,13,45,504.0,150.5,0.15,18.0,391.5,467.39,364.35
2016,1,20,14,0,853.0,71.0,0.2,18.0,474.0,552.41,425.22
2016,1,20,14,15,648.5,108.0,0.2,18.0,404.0,447.94,344.67
2016,1,20,14,30,444.0,145.0,0.2,18.0,334.0,351.74,271.51
2016,1,20,14,45,502.5,122.0,0.25,18.0,319.0,326.12,249.93
2016,1,20,15,0,561.0,99.0,0.3,18.0,304.0,297.0,223.25
2016,1,20,15,15,536.5,91.5,0.3,17.5,270.0,247.98,181.62
2016,1,20,15,30,512.0,84.0,0.3,17.0,236.0,201.09,141.41
2016,1,20,15,45,476.5,75.0,0.35,17.0,199.5,153.32,101.35
2016,1,20,16,0,441.0,66.0,0.4,17.0,163.0,109.48,66.83
2016,1,20,16,15,393.5,54.0,0.4,16.5,126.0,66.44,38.19
2016,1,20,16,30,346.0,42.0,0.4,16.0,89.0,33.79,23.53
2016,1,20,16,45,173.0,33.0,0.4,15.5,56.5,25.74,14.95
2016,1,20,17,0,0.0,24.0,0.4,15.0,24.0,19.96,0.0
2016,1,20,17,15,0.0,12.0,0.4,14.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,11.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,11.0,15.0,13.64,0.0
2016,1,21,7,45,198.5,25.0,1.15,11.5,48.5,184.38,112.38
2016,1,21,8,0,397.0,35.0,1.1,12.0,82.0,341.07,272.95
2016,1,21,8,15,479.0,43.0,1.05,12.5,123.5,422.02,344.53
2016,1,21,8,30,561.0,51.0,1.0,13.0,165.0,507.67,414.27
2016,1,21,8,45,619.5,55.0,1.0,13.5,207.5,573.79,465.62
2016,1,21,9,0,678.0,59.0,1.0,14.0,250.0,635.57,511.44
2016,1,21,9,15,711.5,63.0,0.95,14.5,290.0,683.86,544.9
2016,1,21,9,30,745.0,67.0,0.9,15.0,330.0,730.82,576.08
2016,1,21,9,45,769.0,69.5,0.9,16.0,365.0,766.09,597.5
2016,1,21,10,0,793.0,72.0,0.9,17.0,400.0,798.96,616.71
2016,1,21,10,15,809.0,74.0,0.95,17.0,429.5,821.51,631.53
2016,1,21,10,30,825.0,76.0,1.0,17.0,459.0,840.97,644.3
2016,1,21,10,45,831.0,79.0,1.05,17.5,481.0,849.62,648.55
2016,1,21,11,0,837.0,82.0,1.1,18.0,503.0,854.81,650.66
2016,1,21,11,15,678.0,130.0,1.1,18.0,478.0,771.65,592.85
2016,1,21,11,30,519.0,178.0,1.1,18.0,453.0,673.04,522.36
2016,1,21,11,45,506.5,186.5,1.15,18.0,458.5,661.45,514.68
2016,1,21,12,0,494.0,195.0,1.2,18.0,464.0,647.89,504.63
2016,1,21,12,15,444.5,206.0,1.15,17.5,448.5,605.48,473.18
2016,1,21,12,30,395.0,217.0,1.1,17.0,433.0,550.34,432.65
2016,1,21,12,45,386.5,217.5,1.1,17.0,427.0,529.62,417.31
2016,1,21,13,0,378.0,218.0,1.1,17.0,421.0,508.04,400.89
2016,1,21,13,15,338.5,217.5,1.0,16.5,395.5,463.61,366.94
2016,1,21,13,30,299.0,217.0,0.9,16.0,370.0,421.04,334.22
2016,1,21,13,45,221.5,214.5,0.85,16.0,325.0,347.3,276.55
2016,1,21,14,0,144.0,212.0,0.8,16.0,280.0,289.39,230.63
2016,1,21,14,15,291.5,180.0,0.75,15.5,308.0,329.08,262.53
2016,1,21,14,30,439.0,148.0,0.7,15.0,336.0,353.34,279.54
2016,1,21,14,45,341.0,148.5,0.7,15.0,287.5,282.32,222.13
2016,1,21,15,0,243.0,149.0,0.7,15.0,239.0,227.21,177.95
2016,1,21,15,15,228.0,135.0,0.7,14.5,212.0,193.12,149.4
2016,1,21,15,30,213.0,121.0,0.7,14.0,185.0,160.67,121.84
2016,1,21,15,45,197.5,104.0,0.75,14.0,156.5,127.28,93.5
2016,1,21,16,0,182.0,87.0,0.8,14.0,128.0,95.92,67.71
2016,1,21,16,15,156.5,69.0,0.8,13.5,99.0,65.35,44.84
2016,1,21,16,30,131.0,51.0,0.8,13.0,70.0,40.14,29.42
2016,1,21,16,45,65.5,35.0,0.85,13.0,44.5,28.76,17.88
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,16.42,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,8.64,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
