Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,791.64,649.46
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,836.52,681.6
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,866.5,700.74
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,893.28,717.3
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,915.57,731.32
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,934.41,742.81
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,943.53,746.56
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,948.84,747.84
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,947.84,745.73
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,942.93,741.1
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,927.26,727.79
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,907.94,712.21
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,885.42,695.88
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,859.39,677.18
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,825.65,653.48
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,789.1,627.74
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,748.8,599.85
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,706.01,568.63
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,661.28,533.24
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,610.98,492.9
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,556.54,448.4
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,501.34,402.04
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,443.49,352.21
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,385.31,300.58
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,323.99,245.79
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,264.65,191.85
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,204.57,137.64
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,147.58,88.86
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,91.9,49.18
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,43.38,33.4
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,28.34,19.48
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,22.06,12.19
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,10.84,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.91,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,11.44,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,29.11,18.04
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,47.4,34.91
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,70.78,55.8
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,93.83,76.25
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,116.78,96.23
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,140.02,116.06
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,173.4,144.16
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,194.57,161.61
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,216.7,179.45
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,238.87,197.04
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,227.44,186.69
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,201.13,164.38
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,293.92,241.33
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,387.85,316.19
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,331.02,269.24
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,291.75,236.77
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,327.45,265.94
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,361.87,293.27
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,400.15,323.36
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,421.58,340.21
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,411.33,331.97
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,400.6,323.62
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,412.4,333.83
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,430.2,348.03
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,528.74,426.31
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,594.04,474.55
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,541.5,431.53
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,488.23,387.86
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,433.28,341.43
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,377.89,293.05
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,317.9,240.23
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,259.91,188.17
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,201.6,136.18
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,144.55,87.83
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,90.29,49.03
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,43.17,27.15
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,30.32,21.31
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,23.7,13.89
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,11.64,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,72.43,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,188.0,39.97
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,299.37,237.0
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,407.12,335.36
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,484.37,400.9
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,565.3,465.01
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,624.92,510.37
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,679.56,550.28
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,728.4,583.87
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,775.76,615.28
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,807.89,635.85
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,837.26,654.33
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,861.42,668.22
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,882.41,679.86
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,896.05,686.5
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,906.11,690.9
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,906.62,690.3
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,903.41,687.5
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,783.75,605.22
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,652.34,509.02
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,598.86,470.16
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,560.78,440.98
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,507.88,400.7
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,445.58,353.16
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,469.72,372.81
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,477.05,378.81
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,470.78,374.31
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,467.46,371.4
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,320.35,256.43
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,190.93,153.18
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,155.75,125.18
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,127.22,102.04
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,113.96,91.44
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,100.9,80.81
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,86.43,68.67
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,72.15,56.51
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,58.08,44.43
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,44.26,32.36
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,31.58,22.29
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,18.5,9.73
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.23,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,80.89,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,207.69,67.88
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,317.65,251.12
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,425.28,346.57
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,501.93,410.44
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,576.17,468.47
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,635.46,511.49
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,694.63,552.28
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,742.55,584.02
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,788.91,613.69
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,820.57,632.44
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,849.4,649.09
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,872.89,663.15
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,893.13,675.07
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,904.31,679.81
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,911.87,682.41
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,912.39,680.76
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,900.65,671.41
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,889.86,662.86
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,875.47,652.1
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,854.84,637.67
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,830.84,621.27
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,802.02,601.5
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,770.08,579.72
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,731.75,553.92
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,690.96,525.55
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,647.06,493.84
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,597.7,457.53
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,491.18,378.08
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,394.6,305.2
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,346.89,268.24
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,301.13,231.32
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,257.75,195.78
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,216.36,161.15
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,173.25,124.93
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,132.39,91.34
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,92.09,61.21
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,55.87,39.2
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,39.43,29.01
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,27.21,17.05
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,13.73,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,70.55,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,186.53,78.15
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,292.82,234.76
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,397.91,329.27
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,478.11,397.32
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,561.96,463.66
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,628.64,512.56
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,696.11,559.53
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,745.56,592.28
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,788.28,619.2
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,830.9,645.19
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,871.12,668.76
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,894.89,679.75
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,915.33,688.43
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,927.04,692.35
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,935.05,694.04
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,926.63,686.55
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,923.45,682.91
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,912.5,673.09
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,897.86,661.23
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,877.31,647.04
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,853.28,630.83
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,820.91,608.99
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,791.31,589.09
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,647.76,490.38
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,499.6,383.8
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,573.53,441.49
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,609.33,467.15
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,555.66,426.17
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,501.28,384.32
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,444.56,339.45
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,387.49,292.31
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,327.28,241.23
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,268.82,190.41
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,209.73,139.24
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,153.52,92.36
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,95.67,50.79
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,46.73,27.63
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,31.34,21.89
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,25.2,15.51
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,12.31,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,90.49,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,231.51,115.6
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,335.83,269.45
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,440.1,361.77
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,515.35,424.26
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,588.3,481.04
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,649.14,525.26
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,709.96,567.29
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,757.23,598.18
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,802.83,626.84
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,834.92,645.23
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,864.18,661.36
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,886.42,672.46
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,905.35,681.28
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,907.9,679.31
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,915.99,681.33
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,915.38,680.01
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,911.05,676.57
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,900.45,668.01
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,886.16,657.3
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,865.42,643.76
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,841.24,628.11
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,811.23,607.49
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,778.1,584.85
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,686.69,522.02
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,587.9,450.69
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,547.66,422.42
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,506.9,392.29
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,439.09,341.22
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,372.22,290.23
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,395.54,305.27
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,384.72,290.08
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,295.02,219.28
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,223.49,164.54
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,178.79,126.75
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,136.35,91.73
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,94.64,60.82
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,56.79,38.75
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,39.05,28.75
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,27.22,17.47
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,13.7,0.0
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,104.02,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,255.14,142.62
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,359.06,287.48
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,465.5,380.19
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,540.46,440.79
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,617.91,499.62
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,678.68,542.27
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,739.37,582.56
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,785.16,611.53
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,820.55,632.36
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,854.16,652.3
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,884.99,669.97
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,907.34,681.79
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,926.31,691.42
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,936.36,695.29
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,942.63,696.93
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,941.78,695.49
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,937.07,691.81
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,925.51,682.62
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,910.14,671.24
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,888.57,657.26
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,863.41,641.07
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,833.79,621.98
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,800.84,600.65
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,760.52,574.24
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,717.54,545.83
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,670.32,510.84
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,621.23,473.68
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,567.85,434.14
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,513.35,392.25
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,455.12,345.28
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,396.67,296.54
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,334.95,244.23
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,274.72,191.96
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,213.61,139.5
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,156.15,92.09
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,99.52,51.85
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,49.2,28.0
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,32.61,22.94
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,25.0,15.58
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,12.19,0.36
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,82.73,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,217.8,131.14
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,321.97,257.03
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,429.64,349.23
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,508.4,413.45
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,590.62,476.14
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,652.38,520.45
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,708.82,558.9
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,757.32,590.09
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,804.15,619.0
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,850.0,647.12
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,884.51,667.03
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,907.38,678.12
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,926.89,687.0
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,936.95,690.81
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,943.29,692.47
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,943.06,690.38
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,938.96,686.06
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,927.13,676.8
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,911.53,665.42
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,889.62,650.42
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,864.18,633.35
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,833.99,613.07
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,800.49,590.69
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,760.39,563.92
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,717.66,535.24
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,669.93,500.77
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,620.34,464.2
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,566.97,424.26
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,512.53,382.37
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,455.1,337.36
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,397.35,290.52
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,336.05,240.38
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,276.2,189.91
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,215.23,138.71
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,157.71,91.97
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,101.1,52.08
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,50.76,28.17
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,33.44,23.1
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,25.8,15.88
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,17.09,3.93
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,9.1,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,98.97,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,254.87,162.91
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,355.1,281.14
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,459.93,368.94
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,536.64,429.73
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,610.74,485.07
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,672.92,528.99
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,734.97,570.87
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,782.88,601.3
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,829.01,629.69
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,866.38,651.48
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,901.05,671.13
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,849.8,633.38
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,786.64,588.94
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,796.55,594.4
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,803.41,596.86
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,879.97,644.92
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,947.97,685.19
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,833.16,609.04
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,696.56,515.54
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,733.38,544.24
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,770.11,569.24
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,792.63,583.72
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,804.13,591.23
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,764.35,566.32
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,721.98,539.79
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,672.73,505.86
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,621.93,469.77
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,533.96,405.75
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,451.96,344.83
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,380.42,290.07
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,321.26,243.74
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,278.16,208.23
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,234.1,170.73
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,187.71,132.3
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,144.91,97.79
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,101.71,65.66
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,62.74,42.58
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,43.46,32.42
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,31.76,21.46
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,20.36,7.24
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,101.57,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,262.32,176.54
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,358.54,285.65
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,460.72,371.35
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,536.44,430.97
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,615.16,489.06
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,670.05,527.49
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,730.77,568.48
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,778.34,598.67
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,824.11,626.82
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,859.09,647.01
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,891.26,665.11
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,914.51,677.16
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,934.36,687.07
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,944.13,691.69
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,940.94,688.31
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,941.6,687.99
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,938.46,685.34
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,928.49,677.26
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,914.73,667.04
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,893.78,653.65
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,869.28,638.13
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,839.87,618.3
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,807.1,596.33
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,767.07,570.63
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,724.42,542.84
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,677.09,509.48
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,627.86,473.86
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,574.54,433.71
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,521.23,392.34
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,449.03,336.59
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,380.13,281.75
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,292.63,215.17
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,224.12,164.47
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,180.77,129.04
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,142.18,98.03
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,103.19,68.92
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,67.65,46.91
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,46.29,34.48
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,33.17,22.46
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,21.84,9.08
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,106.47,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,274.81,191.83
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,370.7,294.73
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,474.63,380.3
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,542.69,433.13
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,620.3,489.78
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,620.75,488.06
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,608.2,477.15
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,720.42,554.22
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,830.7,624.23
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,816.41,610.4
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,802.45,598.91
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,807.86,602.35
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,809.21,602.93
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,803.26,597.75
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,793.69,590.43
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,867.89,638.56
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,930.93,677.22
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,917.44,668.21
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,900.38,658.26
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,799.09,592.31
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,688.94,516.59
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,632.34,477.14
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,566.76,430.27
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,552.29,421.76
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,544.81,417.17
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,528.54,405.72
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,507.32,390.19
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,406.94,315.18
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,322.42,251.25
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,283.59,221.29
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,247.22,192.53
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,216.77,168.1
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,186.81,143.53
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,155.73,118.33
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,126.75,95.05
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,97.46,72.14
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,70.57,52.56
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,52.08,40.11
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,36.62,25.83
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,22.69,10.69
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.28,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
