Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,201.94,134.9
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,376.45,304.55
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,461.28,378.83
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,546.23,448.15
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,617.27,501.97
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,689.67,553.84
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,746.9,591.74
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,803.28,627.5
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,848.72,655.56
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,891.97,681.51
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,916.13,695.1
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,946.32,712.86
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,967.88,722.83
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,985.87,730.49
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,929.66,691.23
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,864.44,646.87
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,868.91,650.01
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,870.06,650.14
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,853.67,639.62
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,834.43,627.47
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,881.44,658.97
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,916.39,681.38
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,882.09,658.04
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,844.77,633.49
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,746.31,567.07
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,645.47,494.31
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,664.12,509.8
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,662.91,508.89
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,608.3,468.18
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,552.42,425.54
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,493.05,377.9
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,432.57,327.72
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,349.98,261.04
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,276.23,200.98
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,222.48,154.8
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,172.38,112.85
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,120.56,73.39
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,72.54,45.37
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,48.58,37.72
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,42.46,31.92
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,31.34,21.34
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,19.76,6.25
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,175.18,120.83
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,313.74,250.71
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,395.43,319.88
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,482.73,389.91
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,548.93,440.63
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,616.7,490.0
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,678.05,532.45
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,735.55,570.79
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,768.23,590.13
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,797.96,607.35
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,890.39,664.67
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,972.56,712.01
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,993.38,722.28
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,1010.5,731.32
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,1019.93,734.35
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,1025.33,735.14
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,1023.18,731.7
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,1016.93,726.06
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,1003.33,715.97
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,985.73,703.7
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,962.34,688.28
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,935.19,670.77
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,901.25,648.82
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,864.01,624.83
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,821.75,597.93
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,776.73,569.18
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,725.99,535.71
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,673.3,499.1
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,617.3,459.52
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,560.09,417.61
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,499.14,370.63
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,437.37,321.32
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,373.46,270.34
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,310.8,218.33
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,246.39,164.01
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,184.95,113.04
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,124.98,68.67
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,70.32,39.32
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,39.57,29.36
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,35.51,25.5
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,27.74,18.07
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,19.73,7.16
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,189.37,137.55
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,341.81,277.5
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,428.02,350.7
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,520.39,424.58
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,590.68,476.52
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,662.84,526.86
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,716.54,560.99
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,775.41,597.22
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,821.24,624.1
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,865.03,648.93
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,899.66,667.1
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,931.36,683.14
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,953.57,694.03
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,972.25,702.82
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,972.13,701.1
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,978.09,703.68
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,977.58,702.48
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,973.19,699.14
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,960.27,689.39
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,943.6,677.59
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,921.69,663.96
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,896.23,648.21
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,866.96,631.07
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,834.17,611.55
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,794.22,586.27
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,751.57,559.04
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,704.04,526.81
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,654.32,491.55
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,600.2,452.88
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,544.91,411.89
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,486.41,366.59
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,426.88,318.69
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,364.33,266.82
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,303.03,214.52
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,240.68,161.32
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,181.37,111.79
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,122.82,68.25
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,65.86,36.15
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,39.36,29.4
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,35.33,25.62
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,27.58,18.21
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,19.6,8.03
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,6.82,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,104.87,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,220.52,163.29
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,330.28,266.16
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,410.12,333.35
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,495.15,400.63
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,565.19,452.44
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,637.11,502.68
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,693.55,538.5
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,749.57,572.53
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,795.23,599.34
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,839.16,624.39
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,867.9,639.71
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,899.47,656.87
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,921.58,667.78
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,940.33,676.7
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,954.01,682.54
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,964.0,686.27
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,891.98,640.43
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,802.7,582.86
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,795.68,578.75
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,785.99,571.75
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,755.58,550.94
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,723.86,529.46
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,786.49,574.37
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,818.88,594.43
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,778.95,569.54
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,736.48,543.71
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,689.66,512.7
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,643.54,480.72
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,589.69,441.69
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,534.81,400.65
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,475.95,355.03
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,417.58,308.19
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,357.43,260.08
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,298.68,211.3
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,235.45,158.25
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,178.15,110.99
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,121.65,69.15
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,70.56,40.9
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,44.02,33.25
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,38.54,28.23
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,30.06,20.23
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,21.28,9.8
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,8.64,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,19.51,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,132.84,98.87
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,243.36,196.43
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,304.47,248.45
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,368.9,300.92
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,424.15,344.04
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,480.52,386.21
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,530.54,422.21
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,580.99,457.32
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,658.34,512.71
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,746.81,572.91
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,785.74,596.57
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,822.56,619.19
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,886.09,659.44
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,941.73,693.37
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,952.65,698.16
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,959.89,701.42
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,889.82,655.45
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,803.08,597.5
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,740.91,553.65
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,664.86,499.56
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,638.06,480.99
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,610.81,461.43
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,616.68,466.76
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,618.82,468.97
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,624.6,473.8
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,614.34,467.28
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,544.4,416.27
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,474.06,364.66
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,455.72,352.28
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,437.56,338.59
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,396.68,306.31
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,354.47,272.11
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,289.98,221.49
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,237.96,180.87
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,208.15,152.69
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,168.91,116.23
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,124.88,78.41
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,71.78,42.65
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,45.48,34.93
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,40.08,29.88
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,31.68,21.9
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,22.99,11.79
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,12.73,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,12.73,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,36.25,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,206.49,159.19
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,366.59,297.53
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,453.38,369.87
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,546.15,442.8
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,614.72,492.54
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,680.05,537.46
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,738.5,576.14
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,796.35,613.02
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,840.5,639.45
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,882.46,663.94
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,914.28,681.31
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,933.41,690.4
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,954.15,702.01
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,971.38,711.39
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,980.84,715.81
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,986.43,718.05
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,984.31,715.83
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,978.27,711.44
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,965.29,701.55
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,948.51,689.53
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,926.9,675.89
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,901.67,660.07
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,868.51,640.09
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,832.33,618.03
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,792.91,592.72
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,750.78,565.39
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,658.14,499.89
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,564.09,431.75
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,565.85,434.43
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,546.65,419.27
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,488.09,372.78
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,428.59,324.12
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,366.88,272.22
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,306.32,219.81
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,244.0,165.78
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,184.2,115.0
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,125.69,70.63
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,68.41,37.79
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,40.28,30.33
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,35.88,26.21
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,29.05,19.69
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,22.05,11.54
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,37.83,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,109.65,11.47
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,210.75,165.15
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,308.47,253.5
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,385.88,320.13
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,472.64,391.26
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,550.91,452.36
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,631.45,511.46
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,625.14,504.51
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,604.48,486.91
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,599.87,480.85
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,572.22,457.81
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,608.57,483.17
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,643.8,506.62
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,592.24,464.45
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,518.6,406.89
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,474.75,371.67
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,412.43,322.43
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,483.49,376.57
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,535.11,414.52
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,633.01,486.28
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,723.33,549.71
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,628.44,479.69
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,536.99,412.51
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,568.51,437.1
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,582.37,447.79
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,568.46,438.02
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,552.05,426.51
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,509.64,395.05
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,468.59,364.38
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,425.58,331.65
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,384.3,299.8
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,355.89,277.49
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,325.13,252.4
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,295.21,226.83
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,260.98,196.33
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,180.01,135.46
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,125.2,98.05
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,106.83,83.69
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,88.08,68.84
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,70.43,56.85
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,53.95,41.95
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,37.67,27.1
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,21.12,11.12
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,10.91,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,64.34,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,173.01,77.42
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,280.23,222.57
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,390.79,318.97
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,476.75,390.5
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,568.41,461.72
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,631.3,506.89
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,700.72,554.64
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,758.71,591.67
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,815.98,626.81
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,859.76,651.9
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,901.24,674.87
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,923.69,683.64
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,952.35,696.46
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,972.91,706.27
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,989.84,713.95
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,996.93,715.62
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,1000.07,715.16
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,997.75,711.73
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,991.48,706.14
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,979.42,697.03
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,963.42,685.75
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,940.73,670.72
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,914.36,653.63
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,883.09,633.35
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,848.36,610.92
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,807.31,586.43
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,763.5,559.84
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,714.93,528.91
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,664.26,494.15
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,609.21,454.47
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,552.92,412.55
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,461.74,343.73
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,384.2,284.57
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,351.53,255.59
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,307.25,214.53
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,244.81,162.31
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,186.57,114.77
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,125.06,69.11
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,71.87,39.88
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,44.66,33.38
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,41.33,30.3
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,33.44,23.03
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,25.3,14.68
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,12.52,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,77.87,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,204.85,111.09
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,310.96,245.72
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,422.25,340.56
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,503.78,405.94
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,585.32,465.95
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,654.16,515.53
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,723.95,563.69
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,780.64,600.68
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,836.34,636.01
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,880.29,661.64
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,912.58,679.21
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,946.38,698.71
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,977.22,716.12
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,997.05,726.77
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,1013.14,735.29
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,1021.8,740.47
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,1026.43,743.41
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,1024.55,741.37
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,1018.55,737.02
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,1004.9,726.73
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,987.24,714.19
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,963.83,699.54
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,936.62,682.6
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,903.93,662.17
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,867.79,639.47
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,826.06,612.97
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,781.45,584.32
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,732.3,551.7
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,680.98,515.01
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,625.09,474.85
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,567.79,432.1
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,506.76,384.12
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,445.56,334.23
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,382.04,281.42
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,317.0,225.79
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,252.6,170.09
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,190.7,117.6
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,129.49,71.21
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,72.92,39.89
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,42.86,32.68
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,38.87,28.97
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,29.61,20.38
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,23.51,13.89
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,11.58,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,37.43,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,114.86,68.69
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,165.71,132.0
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,228.97,188.0
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,280.08,231.48
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,332.63,274.27
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,377.48,309.36
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,422.83,343.53
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,634.89,502.23
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,832.32,633.55
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,813.83,616.32
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,782.3,593.67
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,875.52,654.8
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,965.18,709.8
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,985.18,719.64
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,1001.52,728.36
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,901.45,662.91
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,768.92,572.16
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,810.09,602.61
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,853.3,631.53
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,803.21,595.36
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,757.54,562.92
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,760.68,567.31
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,759.91,568.41
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,706.72,530.35
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,654.72,493.3
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,615.53,467.12
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,586.15,447.03
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,490.42,376.56
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,397.25,307.03
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,370.35,287.48
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,343.43,267.06
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,321.28,249.91
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,297.21,230.63
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,234.83,182.6
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,181.27,141.88
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,190.15,142.75
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,174.95,121.68
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,131.58,89.06
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,93.5,65.94
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,66.96,53.97
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,54.76,43.01
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,41.97,31.23
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,29.64,19.19
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,15.19,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
