Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,10.91,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,22.82,10.2
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,68.34,51.5
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,121.4,97.35
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,158.47,128.6
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,195.99,159.19
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,229.47,185.78
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,263.13,211.72
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,301.78,240.92
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,340.68,269.49
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,346.04,271.71
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,332.52,260.15
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,434.38,336.87
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,520.24,398.25
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,618.04,466.89
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,697.63,521.03
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,736.83,545.85
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,756.52,558.58
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,705.53,524.07
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,670.21,500.26
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,666.13,499.14
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,660.36,496.42
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,652.69,492.33
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,643.42,487.12
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,640.26,486.17
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,634.1,482.92
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,607.65,463.89
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,588.16,449.63
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,523.74,402.48
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,471.83,364.01
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,442.62,342.94
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,411.8,319.79
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,362.7,281.62
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,317.12,245.87
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,251.3,194.95
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,197.56,153.99
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,181.01,139.28
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,159.83,120.23
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,128.19,95.73
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,98.54,74.65
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,76.45,62.15
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,60.88,48.21
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,45.51,34.16
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,29.73,19.29
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,15.37,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,16.73,6.54
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,35.22,23.69
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,54.21,40.35
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,75.21,58.43
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,95.9,75.91
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,118.51,94.94
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,141.5,113.95
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,136.09,108.7
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,131.08,103.83
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,120.55,94.94
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,111.04,86.94
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,93.04,71.84
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,76.2,57.77
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,143.91,112.97
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,214.63,168.84
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,288.37,225.79
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,347.24,269.95
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,313.3,243.6
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,265.21,206.76
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,193.4,150.79
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,124.89,96.28
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,135.91,105.29
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,146.89,114.02
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,157.66,122.64
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,168.26,131.12
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,164.17,127.88
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,160.15,124.76
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,120.04,92.81
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,80.71,61.11
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,83.8,63.96
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,86.88,66.74
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,48.19,34.83
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,9.7,2.56
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,88.89,68.87
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,162.91,129.21
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,99.98,77.91
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,37.04,25.9
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,32.17,21.91
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,27.3,17.81
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,21.55,13.67
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,15.82,8.45
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,11.41,4.39
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.02,0.27
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.39,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.27,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,36.16,25.23
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,67.23,51.23
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,70.36,53.64
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,73.49,56.09
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,83.02,63.82
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,92.84,71.76
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,117.52,91.62
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,142.43,111.39
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,100.12,76.78
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,60.27,44.11
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,68.29,50.66
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,76.32,57.16
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,98.12,74.84
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,120.23,92.65
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,358.76,285.28
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,573.74,449.12
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,404.66,318.72
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,226.0,177.44
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,220.61,174.05
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,215.23,170.24
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,205.15,162.35
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,195.27,154.62
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,126.54,99.16
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,59.31,43.95
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,57.07,42.23
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,54.83,40.48
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,30.89,20.46
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.04,0.32
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,79.0,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,168.16,125.02
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,260.96,212.78
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,365.79,303.05
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,452.14,374.67
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,543.64,447.17
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,614.1,500.62
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,685.99,553.2
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,742.92,592.18
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,799.14,629.71
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,844.21,659.12
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,887.28,686.77
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,770.45,601.48
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,632.68,496.14
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,823.88,638.49
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,986.91,745.88
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,997.99,749.93
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,1005.25,753.62
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,1003.9,751.87
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,998.64,747.83
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,984.81,738.35
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,967.24,726.64
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,943.92,711.26
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,917.11,693.64
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,888.87,675.1
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,850.53,649.62
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,808.96,622.4
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,769.37,596.23
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,719.69,560.81
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,668.25,522.78
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,567.25,445.6
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,475.45,374.35
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,410.18,322.89
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,350.24,274.94
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,301.83,235.59
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,256.54,198.18
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,210.7,160.33
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,169.81,127.31
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,136.73,101.74
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,105.24,80.08
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,81.7,67.59
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,66.51,53.91
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,50.59,39.19
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,34.26,23.8
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,17.82,3.99
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,85.55,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,180.57,138.9
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,257.15,212.43
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,341.81,286.64
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,410.48,344.76
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,483.0,403.56
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,551.08,457.27
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,615.99,506.12
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,719.29,582.49
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,820.96,654.77
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,794.97,633.08
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,745.51,595.92
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,784.72,623.94
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,814.19,643.77
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,431.25,354.52
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,30.07,19.88
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,233.1,190.83
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,448.92,359.66
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,634.81,502.97
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,797.84,622.65
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,466.33,373.63
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,133.21,104.53
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,571.66,463.49
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,923.85,714.18
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,739.38,578.95
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,540.87,426.91
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,621.27,492.55
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,667.19,529.33
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,507.89,405.61
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,364.94,292.04
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,374.35,300.63
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,372.62,299.2
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,324.3,260.45
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,280.11,224.95
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,264.97,211.8
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,244.6,193.13
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,137.27,106.99
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,44.13,32.53
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,37.92,27.31
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,31.72,21.97
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,39.06,29.79
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,54.16,43.17
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,44.66,34.23
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,34.88,24.67
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,17.6,5.08
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,117.42,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,242.64,189.4
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,336.41,276.24
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,440.24,364.23
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,518.46,428.06
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,600.46,490.54
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,666.13,538.05
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,732.57,584.24
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,780.11,614.82
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,831.61,647.48
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,873.77,671.98
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,913.51,694.3
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,939.47,707.99
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,961.87,719.45
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,853.9,646.09
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,707.5,540.99
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,766.14,583.64
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,805.5,610.34
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,780.73,591.36
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,738.68,561.61
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,780.76,592.78
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,803.44,609.78
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,756.41,575.5
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,697.64,533.82
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,569.6,439.37
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,428.02,332.7
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,481.05,375.48
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,525.01,409.09
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,363.09,286.09
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,212.35,167.7
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,277.02,220.94
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,333.2,265.32
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,301.68,240.28
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,271.18,216.15
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,221.81,176.87
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,179.45,143.37
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,110.69,87.44
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,43.25,31.51
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,37.48,26.77
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,31.72,21.9
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,25.97,17.94
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,20.23,12.69
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,14.5,7.36
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,8.78,2.01
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.94,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,7.9,0.81
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,14.06,6.34
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,20.23,11.82
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,26.85,17.62
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,33.49,23.34
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,40.58,29.41
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,47.68,35.41
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,103.81,82.77
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,165.03,132.8
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,158.86,126.98
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,153.11,121.79
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,226.53,181.27
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,320.62,254.36
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,354.07,278.94
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,387.23,303.32
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,398.66,310.5
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,409.7,317.56
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,524.61,403.07
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,635.77,481.29
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,593.98,448.98
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,568.87,429.82
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,568.18,429.68
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,566.12,428.32
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,602.51,455.8
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,620.87,470.13
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,610.39,462.68
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,596.47,452.9
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,551.43,419.55
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,507.7,387.06
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,432.13,331.68
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,361.03,278.92
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,291.58,226.39
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,228.27,178.03
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,212.16,165.87
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,195.25,152.51
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,169.72,132.24
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,145.33,112.9
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,122.43,95.07
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,100.76,78.52
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,82.32,67.28
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,66.53,53.34
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,51.04,39.35
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,33.55,23.33
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,19.28,7.72
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,128.44,48.53
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,260.1,204.89
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,350.52,285.66
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,450.2,368.81
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,527.54,430.84
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,608.67,491.23
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,672.66,536.17
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,732.82,576.68
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,785.04,610.84
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,835.84,643.23
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,761.0,588.88
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,659.99,513.13
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,820.25,628.56
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,969.68,724.88
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,826.32,625.76
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,657.17,501.71
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,661.42,505.18
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,663.96,505.79
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,581.83,444.6
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,517.94,396.1
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,515.24,393.65
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,511.85,390.25
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,449.59,343.9
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,404.26,309.78
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,489.8,375.12
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,555.36,423.49
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,427.76,328.74
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,300.94,232.75
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,371.51,288.44
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,425.14,328.67
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,403.64,311.99
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,380.6,294.38
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,330.75,256.1
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,285.36,221.19
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,277.63,213.84
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,260.56,197.28
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,133.39,99.36
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,26.44,16.76
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,22.89,13.93
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,19.36,10.97
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,15.82,8.56
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,12.3,5.37
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,8.78,2.15
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.26,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.63,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.31,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.14,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,7.9,1.18
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,9.67,2.72
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,11.43,4.24
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,13.2,5.74
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,19.82,11.4
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,26.46,17.03
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,18.52,10.19
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,10.58,3.38
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,98.1,77.18
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,194.17,155.63
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,318.07,256.07
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,429.4,343.38
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,370.84,295.96
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,313.42,249.62
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,521.0,415.61
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,723.26,567.01
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,513.45,406.01
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,297.29,235.1
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,509.41,404.91
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,694.36,543.67
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,535.23,421.24
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,388.09,306.15
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,238.18,189.44
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,94.22,72.64
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,214.5,171.63
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,327.49,261.45
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,353.11,282.35
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,366.5,293.36
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,225.3,180.7
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,93.77,73.39
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,129.36,103.48
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,162.18,130.86
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,141.07,113.7
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,121.1,97.56
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,104.8,84.3
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,88.89,71.12
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,72.26,59.64
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,55.97,44.85
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,41.4,31.48
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,26.45,17.63
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,14.96,5.73
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,19.67,6.79
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,44.48,31.67
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,88.91,70.9
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,128.83,106.16
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,168.31,140.28
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,208.77,174.41
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,259.19,216.14
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,297.37,247.1
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,199.02,164.19
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,108.66,86.55
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,131.6,105.59
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,154.6,124.24
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,273.35,221.59
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,382.62,307.34
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,300.47,240.79
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,207.13,165.04
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,218.23,173.76
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,229.26,182.03
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,181.41,143.43
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,135.29,106.01
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,219.68,174.42
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,319.56,252.88
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,291.53,230.47
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,278.48,220.26
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,340.31,269.25
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,387.91,306.29
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,379.39,299.7
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,370.43,293.04
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,342.01,271.09
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,314.66,249.93
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,306.21,243.64
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,296.68,236.27
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,210.83,168.09
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,130.31,103.21
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,112.6,89.01
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,95.08,74.71
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,50.36,37.29
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.28,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.39,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.51,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.07,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.75,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.88,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.44,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,9.66,0.91
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,17.59,8.95
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,28.64,18.68
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,39.71,28.39
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,51.76,38.82
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,64.56,49.73
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,77.85,60.91
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,91.13,71.92
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,78.89,61.28
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,68.14,51.98
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,83.13,64.34
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,98.71,77.05
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,99.45,77.43
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,100.25,77.92
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,149.11,117.78
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,198.95,157.63
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,227.08,179.78
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,255.09,201.73
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,285.83,225.7
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,333.01,262.06
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,334.34,262.66
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,335.49,263.39
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,207.3,163.16
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,99.85,76.68
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,156.64,123.05
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,213.47,168.47
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,174.96,137.58
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,137.48,107.49
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,84.78,64.74
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,32.74,21.78
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,87.83,67.62
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,142.55,112.45
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,176.64,140.19
