Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,208.4,165.72
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,176.02,140.14
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,145.94,116.46
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,114.34,90.78
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,83.31,65.22
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,72.44,56.26
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,61.66,47.23
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,50.79,39.91
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,39.7,29.91
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,29.52,20.61
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,19.36,11.25
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,11.42,3.35
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,133.14,91.25
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,234.9,190.52
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,313.06,260.01
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,398.85,333.21
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,462.94,385.56
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,529.2,437.48
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,606.77,496.66
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,681.69,550.86
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,597.68,483.64
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,489.14,395.34
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,593.11,476.88
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,721.42,571.03
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,733.47,574.97
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,742.13,577.76
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,772.87,598.83
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,801.66,618.14
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,781.32,599.81
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,742.13,569.35
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,667.36,513.29
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,575.63,444.58
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,707.02,544.71
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,830.47,633.34
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,798.46,608.95
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,765.1,585.28
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,741.71,569.66
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,716.11,552.16
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,671.9,519.95
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,628.21,487.88
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,612.71,477.74
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,590.35,461.64
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,544.0,426.21
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,496.63,389.21
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,471.68,368.05
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,435.4,336.25
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,375.38,285.83
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,317.34,235.89
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,258.79,184.83
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,202.98,137.15
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,148.16,95.26
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,96.95,64.68
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,68.35,55.8
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,61.04,49.26
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,51.43,40.39
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,41.52,30.94
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,27.99,17.04
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,38.49,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,164.68,119.46
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,272.05,222.0
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,359.44,298.25
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,454.72,377.56
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,533.62,440.82
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,616.26,503.02
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,680.21,548.02
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,744.68,591.84
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,794.45,623.76
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,848.72,658.08
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,890.35,682.86
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,929.48,705.66
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,960.86,723.84
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,989.1,739.95
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,997.19,742.58
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,1012.08,750.0
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,1020.0,751.48
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,1024.06,750.7
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,1020.24,747.49
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,1012.48,742.06
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,998.83,731.68
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,981.32,719.07
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,957.29,703.77
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,929.68,686.26
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,897.33,666.46
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,861.61,644.27
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,819.99,617.22
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,775.72,588.13
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,727.17,554.93
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,676.46,518.1
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,620.87,477.52
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,564.08,434.55
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,504.95,387.66
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,443.87,337.47
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,381.28,284.76
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,319.59,231.17
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,256.5,175.61
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,195.61,123.22
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,135.63,77.15
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,79.84,45.71
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,45.54,35.14
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,42.24,32.21
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,37.08,27.47
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,31.79,22.37
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,22.15,12.52
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,12.15,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.37,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,87.58,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,203.56,151.93
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,319.11,258.74
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,406.14,333.25
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,500.68,410.04
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,574.95,466.91
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,652.07,522.22
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,710.16,561.98
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,773.1,604.03
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,825.63,636.37
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,876.62,666.88
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,918.11,689.79
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,956.95,710.51
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,975.75,719.02
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,1001.06,732.0
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,1019.89,742.13
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,1034.96,750.09
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,1041.49,752.61
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,1044.05,752.92
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,1040.59,750.02
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,1033.09,744.85
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,1018.12,733.83
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,999.25,720.63
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,974.65,705.34
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,946.4,687.83
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,914.41,666.68
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,878.81,643.22
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,836.15,616.28
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,790.74,587.31
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,740.43,554.1
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,688.02,517.02
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,631.97,477.11
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,574.61,434.69
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,513.83,387.31
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,452.73,337.91
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,387.2,283.86
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,324.16,230.11
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,259.67,174.53
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,197.61,122.17
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,136.84,76.48
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,80.32,45.32
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,45.51,34.82
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,42.19,31.91
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,37.02,27.15
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,31.71,22.06
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,22.52,12.85
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,13.0,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,45.4,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,122.44,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,236.42,179.4
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,351.33,284.37
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,435.99,356.59
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,522.78,426.68
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,595.9,480.4
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,671.16,532.3
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,733.88,572.87
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,796.42,611.37
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,846.75,640.78
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,895.29,668.16
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,925.66,683.0
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,962.28,701.77
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,991.04,713.76
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,1016.35,723.51
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,1033.85,731.2
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,1047.5,736.77
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,1053.68,736.65
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,1055.78,734.42
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,1051.15,730.94
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,1042.42,725.29
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,1026.73,715.4
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,1007.08,703.4
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,982.11,689.67
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,953.43,673.71
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,918.6,652.61
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,880.52,629.4
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,837.58,604.31
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,791.85,577.07
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,741.48,545.52
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,689.03,509.91
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,632.51,469.57
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,574.72,426.94
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,513.81,380.48
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,452.58,332.01
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,386.84,278.81
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,323.68,225.94
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,259.5,171.58
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,197.74,120.35
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,136.47,74.99
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,79.38,43.89
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,49.28,37.66
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,42.1,31.42
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,36.92,26.79
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,31.61,21.81
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,22.43,12.81
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,12.92,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,7.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,43.58,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,120.16,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,228.61,175.84
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,339.07,274.24
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,208.47,172.43
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,32.6,22.37
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,41.02,29.76
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,49.45,36.86
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,57.44,43.47
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,65.45,49.98
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,78.66,60.73
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,92.34,71.71
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,107.51,83.91
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,122.7,96.0
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,183.11,144.36
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,244.83,192.16
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,250.7,195.94
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,256.57,200.06
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,264.42,205.41
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,272.2,210.67
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,444.46,341.49
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,580.84,438.85
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,578.41,434.39
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,575.05,430.88
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,537.33,403.53
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,500.52,376.97
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,567.74,428.29
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,637.35,478.81
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,628.8,472.92
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,623.47,469.76
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,596.08,450.83
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,565.22,429.11
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,527.59,402.48
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,487.36,372.97
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,434.91,332.83
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,385.2,293.88
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,364.42,273.52
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,320.94,231.83
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,258.88,178.51
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,199.4,128.36
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,141.04,83.99
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,87.42,53.59
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,58.32,46.49
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,54.0,42.7
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,47.68,36.87
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,41.18,30.62
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,29.54,19.18
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,20.88,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,9.66,2.26
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,15.82,7.86
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,22.88,14.12
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,29.95,20.3
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,37.92,27.14
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,45.9,33.85
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,93.58,73.96
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,145.32,116.12
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,139.4,110.45
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,134.14,105.6
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,167.45,132.35
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,201.04,158.71
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,239.69,188.43
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,296.47,231.31
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,448.57,346.87
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,582.55,442.87
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,819.11,610.43
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,1007.26,726.67
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,1003.37,720.41
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,995.64,715.16
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,914.36,663.58
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,809.78,592.51
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,788.6,579.62
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,765.47,564.19
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,738.72,546.44
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,710.25,527.39
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,675.78,503.99
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,640.3,479.61
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,667.42,502.54
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,666.68,504.2
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,572.37,434.63
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,486.96,371.39
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,473.34,360.0
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,438.71,329.42
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,338.7,253.59
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,267.21,202.46
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,227.94,170.1
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,188.43,137.41
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,149.44,107.56
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,112.35,83.01
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,87.06,71.51
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,73.25,59.47
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,58.87,46.58
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,43.97,32.97
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,31.23,20.69
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,17.31,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,15.54,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,41.34,11.08
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,108.7,83.28
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,167.59,135.54
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,215.48,176.91
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,264.94,218.21
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,309.07,253.76
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,353.84,288.62
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,399.53,322.83
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,445.32,356.06
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,513.08,406.11
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,583.09,456.16
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,613.74,475.89
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,642.6,494.5
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,824.79,624.55
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,979.22,723.44
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,926.49,685.73
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,851.22,634.3
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,822.02,613.45
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,789.04,589.34
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,754.02,564.64
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,733.27,549.26
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,696.48,523.07
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,659.41,496.59
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,551.62,418.79
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,449.88,343.68
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,391.47,300.78
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,335.73,258.85
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,332.51,256.95
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,328.86,254.43
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,353.73,274.02
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,374.92,290.35
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,264.1,206.01
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,159.27,124.18
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,130.25,101.44
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,101.64,78.51
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,120.73,94.36
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,138.94,109.39
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,123.43,97.03
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,108.09,84.77
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,94.53,73.97
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,81.1,63.1
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,67.99,54.83
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,55.0,43.41
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,42.29,32.0
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,29.09,20.0
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,18.49,10.03
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,7.9,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.09,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.1,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,18.16,3.99
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,63.0,46.51
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,115.24,92.3
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,157.26,129.04
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,200.31,165.93
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,239.6,198.48
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,280.02,231.04
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,395.95,325.06
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,504.82,409.92
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,515.96,415.32
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,523.11,418.4
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,590.08,468.4
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,658.4,517.63
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,680.51,530.69
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,700.54,542.64
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,786.21,604.17
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,853.68,651.57
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,857.73,651.54
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,858.85,650.36
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,470.19,370.32
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,58.59,42.42
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,55.49,40.25
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,52.38,37.69
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,169.31,132.58
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,287.59,224.76
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,279.63,218.61
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,271.68,213.03
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,288.56,226.51
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,297.66,233.81
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,246.39,193.83
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,201.64,158.77
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,112.74,87.61
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,23.85,14.38
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,35.78,24.55
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,47.73,34.75
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,99.77,78.07
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,145.57,115.63
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,81.56,63.21
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.07,6.47
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,11.87,5.07
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,9.66,3.09
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.02,0.67
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,52.02,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,145.3,84.02
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,247.06,198.04
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,356.72,293.77
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,439.87,364.93
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,529.16,437.93
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,602.9,494.74
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,679.21,550.56
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,735.26,588.59
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,795.63,628.62
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,848.37,662.65
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,899.58,694.96
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,787.65,614.5
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,629.72,494.92
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,629.76,494.38
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,626.94,490.32
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,576.42,451.0
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,542.61,423.79
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,336.48,266.39
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,148.61,115.87
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,515.7,410.28
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,856.77,654.56
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,825.16,627.51
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,791.99,603.52
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,511.07,398.89
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,225.75,176.41
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,492.24,389.41
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,719.21,556.58
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,772.2,596.88
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,794.79,614.89
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,743.76,579.04
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,690.72,539.76
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,463.53,366.79
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,268.27,212.57
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,336.06,267.0
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,377.78,296.57
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,328.44,255.36
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,281.88,216.38
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,140.16,105.37
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,22.03,13.19
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,72.71,40.98
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,82.56,48.2
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,48.36,37.96
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,45.6,35.55
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,41.01,31.3
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,36.33,26.76
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,27.8,18.36
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,18.98,4.18
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,45.89,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,132.31,84.55
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,211.29,170.59
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,296.48,245.83
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,364.79,304.46
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,437.77,364.32
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,509.54,419.87
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,579.54,471.38
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,554.79,448.41
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,509.43,410.31
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,587.82,468.04
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,650.6,511.95
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,745.97,580.26
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,853.55,651.37
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,939.94,703.96
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,1022.27,752.14
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,1039.63,759.4
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,1053.17,765.31
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,1060.13,767.0
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,1063.05,766.43
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,1057.4,762.2
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,1047.7,755.75
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,1032.92,744.94
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,1014.17,731.87
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,988.28,715.84
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,958.74,697.6
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,855.23,632.22
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,741.56,553.83
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,780.77,586.21
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,792.4,596.3
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,741.38,561.61
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,688.66,524.26
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,610.95,466.79
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,536.44,410.58
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,467.41,357.29
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,403.1,306.56
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,348.6,262.58
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,297.29,220.22
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,257.37,181.22
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,200.19,127.39
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,140.49,81.99
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,85.16,50.99
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,56.14,44.56
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,52.57,41.47
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,47.06,36.51
