Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,41.4,31.17
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,30.79,20.99
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,18.87,5.37
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,52.03,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,148.57,101.46
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,238.29,192.39
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,337.46,278.11
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,417.69,345.74
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,503.74,414.97
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,571.55,467.12
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,641.24,517.58
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,702.02,558.73
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,762.9,598.45
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,810.26,628.02
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,855.86,655.83
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,890.98,676.51
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,929.14,699.0
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,950.21,709.47
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,974.32,722.13
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,986.01,728.06
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,1001.26,736.59
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,1010.19,740.69
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,1015.37,742.6
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,1012.31,739.93
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,1005.43,735.09
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,993.83,726.07
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,978.34,714.76
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,954.36,699.5
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,926.93,682.14
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,892.41,660.89
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,862.58,642.62
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,821.46,615.89
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,777.74,587.25
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,729.3,554.21
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,678.7,518.02
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,624.66,478.58
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,567.48,435.45
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,507.9,388.37
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,447.88,339.16
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,385.45,286.85
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,324.03,233.83
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,262.36,180.39
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,200.33,128.35
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,141.85,83.99
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,87.78,53.66
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,60.61,48.32
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,58.1,46.19
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,51.12,39.89
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,43.88,33.1
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,31.04,21.09
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,19.65,6.75
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,10.91,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,21.67,10.79
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,48.55,35.44
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,81.62,64.53
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,112.74,91.68
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,144.28,118.63
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,174.23,143.59
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,204.6,168.3
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,253.56,207.97
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,303.84,247.6
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,604.72,486.47
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,881.02,680.71
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,919.52,700.24
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,955.31,720.64
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,983.82,736.02
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,1009.05,749.25
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,1026.46,757.98
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,1029.05,757.36
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,1034.73,758.55
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,1036.54,757.39
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,1031.41,752.53
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,1022.38,745.44
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,1007.98,736.06
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,989.77,724.44
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,964.1,708.13
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,934.96,689.67
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,904.4,669.02
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,870.18,645.98
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,827.34,618.32
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,781.88,588.7
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,733.14,556.17
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,682.1,519.8
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,626.54,479.37
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,569.74,436.52
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,509.92,389.26
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,449.6,339.77
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,384.56,285.51
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,322.37,231.74
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,259.35,176.43
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,198.54,124.37
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,138.52,78.62
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,82.38,47.67
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,49.85,38.81
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,48.35,37.56
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,43.51,33.24
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,38.54,28.57
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,30.11,20.46
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,20.43,8.15
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,80.1,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,214.95,158.61
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,303.15,244.99
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,403.4,330.73
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,479.52,394.09
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,556.94,455.31
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,624.86,504.58
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,694.2,552.86
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,751.24,591.04
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,807.58,627.6
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,845.99,650.32
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,890.63,677.0
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,927.01,697.58
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,960.56,716.1
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,986.83,729.74
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,1009.58,741.14
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,1025.87,749.89
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,1038.35,756.42
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,1041.63,755.91
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,1040.86,753.15
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,1035.21,747.97
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,1025.59,740.51
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,1009.59,730.28
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,989.76,717.81
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,964.29,701.86
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,935.26,683.72
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,899.61,660.86
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,861.02,635.97
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,818.01,608.39
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,772.45,578.85
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,722.41,545.06
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,670.64,507.87
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,616.02,468.45
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,560.23,426.66
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,498.88,378.43
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,438.68,329.47
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,377.69,278.87
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,317.73,227.56
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,256.87,175.11
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,195.1,123.44
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,140.68,88.42
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,105.68,74.63
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,82.02,66.85
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,77.01,62.61
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,63.71,50.82
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,49.97,38.36
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,35.71,25.15
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,21.08,9.2
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,11.82,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,83.63,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,181.42,136.05
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,271.01,219.4
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,371.18,304.96
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,449.84,370.53
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,533.76,437.24
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,606.41,490.53
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,681.53,542.5
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,736.06,578.16
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,794.66,615.73
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,843.65,645.57
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,890.76,673.54
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,930.05,697.08
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,966.61,718.67
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,993.39,733.48
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,1005.94,739.31
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,1022.63,749.5
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,1035.63,757.39
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,1040.81,761.49
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,1042.07,763.3
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,1037.79,760.82
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,1029.57,756.01
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,1013.58,746.36
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,993.85,734.41
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,969.4,718.69
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,941.4,700.72
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,911.4,682.09
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,877.62,660.8
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,835.55,634.31
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,790.73,605.62
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,741.17,571.55
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,689.66,533.88
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,634.31,491.89
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,577.59,447.52
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,516.67,398.68
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,456.1,348.36
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,392.93,294.81
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,330.63,240.43
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,267.32,184.93
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,206.42,132.72
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,139.74,81.41
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,78.3,45.54
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,52.51,41.59
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,56.95,45.57
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,51.65,40.75
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,46.23,35.57
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,34.43,24.44
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,24.28,12.32
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,14.1,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,101.84,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,215.53,167.1
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,310.23,255.98
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,417.43,349.4
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,496.6,417.42
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,580.61,486.48
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,648.37,537.6
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,722.44,591.65
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,780.33,632.62
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,837.36,672.05
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,886.26,703.49
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,933.1,732.88
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,961.07,749.5
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,995.33,770.52
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,1022.09,785.29
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,1045.26,797.66
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,1060.99,806.58
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,1072.79,813.08
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,1077.01,815.35
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,1077.12,815.13
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,1071.05,810.4
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,1060.86,803.16
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,1043.7,791.44
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,1022.61,777.27
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,996.22,759.61
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,966.16,739.52
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,925.0,711.76
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,881.49,682.28
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,838.16,652.3
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,792.3,620.29
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,656.67,516.78
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,527.54,416.16
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,569.82,450.86
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,577.42,455.4
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,516.6,405.01
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,455.57,353.26
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,391.86,298.35
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,329.3,242.97
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,266.37,186.7
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,201.47,130.43
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,141.41,83.9
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,85.66,52.33
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,57.07,46.02
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,53.56,42.89
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,48.54,38.3
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,43.39,33.37
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,33.84,24.21
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,22.75,11.84
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,94.03,12.02
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,198.54,154.9
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,288.97,237.01
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,390.88,323.96
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,469.46,388.44
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,552.93,453.47
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,628.54,508.79
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,702.67,560.07
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,761.56,597.76
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,819.81,633.74
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,870.66,663.45
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,919.83,691.21
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,948.32,706.09
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,983.21,725.23
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,1011.35,739.57
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,1036.06,751.78
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,1052.62,760.36
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,1065.3,766.79
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,1070.39,767.32
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,1071.4,765.63
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,1065.75,761.51
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,1056.01,755.16
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,1039.29,745.95
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,1018.64,734.46
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,992.26,718.26
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,962.24,699.83
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,926.56,678.82
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,887.69,655.54
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,843.66,627.65
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,796.94,597.7
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,745.61,564.19
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,692.42,526.84
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,635.98,486.18
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,578.29,443.02
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,516.93,395.02
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,453.63,343.67
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,390.18,290.07
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,327.63,235.7
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,263.99,180.22
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,202.86,128.2
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,142.55,82.44
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,81.16,47.22
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,52.49,41.48
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,49.56,38.99
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,44.77,34.73
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,39.85,30.12
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,31.53,22.15
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,22.9,12.33
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,101.23,32.85
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,214.62,168.9
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,298.23,244.29
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,391.79,323.58
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,469.68,387.08
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,552.37,451.22
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,621.34,501.65
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,692.1,551.03
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,750.25,588.97
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,803.67,622.55
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,853.11,652.54
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,900.74,680.66
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,938.38,703.97
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,973.21,725.46
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,1000.83,740.91
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,1014.38,747.43
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,1031.0,756.54
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,1043.87,763.32
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,1048.69,764.91
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,1049.58,764.27
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,1044.04,760.14
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,1034.55,753.77
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,1018.67,744.55
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,998.99,733.03
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,973.24,716.72
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,943.98,698.21
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,909.79,675.2
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,872.37,650.08
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,829.8,623.76
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,784.62,595.33
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,734.4,561.38
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,682.26,524.0
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,626.97,482.6
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,570.5,438.95
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,509.55,390.76
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,448.8,340.86
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,385.9,287.97
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,323.96,234.26
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,261.31,179.31
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,201.02,127.69
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,141.64,82.45
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,81.12,47.59
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,53.03,41.96
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,50.14,39.5
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,45.41,35.23
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,40.54,30.62
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,32.26,22.73
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,23.68,13.23
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.11,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,20.25,11.24
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,34.45,23.91
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,49.9,37.52
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,66.83,52.26
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,83.63,66.64
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,100.89,80.99
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,118.09,94.97
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,147.73,119.21
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,177.73,143.19
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,283.24,228.27
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,378.74,301.58
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,696.46,542.04
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,979.9,726.57
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,998.43,731.86
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,1023.93,746.06
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,1039.62,754.23
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,1051.5,760.28
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,1057.23,762.5
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,1058.99,762.49
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,1052.8,758.0
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,1042.6,751.3
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,1027.35,741.36
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,1008.17,729.1
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,982.41,714.1
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,953.03,696.78
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,918.43,675.97
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,880.44,652.73
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,837.33,626.97
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,791.51,598.89
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,740.97,565.27
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,688.39,527.54
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,632.36,486.92
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,574.98,443.59
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,514.39,395.24
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,453.4,344.7
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,390.39,291.26
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,327.99,236.72
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,260.55,177.46
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,199.04,124.44
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,138.34,77.95
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,81.19,46.68
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,52.93,41.86
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,46.33,36.09
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,42.23,32.39
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,38.02,28.41
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,30.94,21.63
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,23.66,13.52
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,13.19,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,118.22,65.14
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,239.02,190.33
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,323.19,265.23
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,416.91,344.39
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,492.65,405.93
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,572.6,467.76
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,404.2,332.38
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,156.72,126.23
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,499.8,410.06
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,819.26,639.78
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,867.0,664.87
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,912.84,691.89
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,949.91,712.63
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,974.11,724.84
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,1000.29,738.45
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,1023.06,749.79
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,1038.71,756.97
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,1050.55,761.91
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,1054.83,762.03
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,1055.12,759.96
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,1048.9,754.3
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,1038.68,746.43
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,1022.52,734.86
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,1002.49,721.12
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,976.84,705.33
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,947.61,687.36
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,912.98,665.94
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,875.09,642.34
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,832.34,615.38
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,786.91,586.39
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,736.69,553.05
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,684.41,516.0
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,628.56,475.22
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,571.44,432.12
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,511.44,385.72
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,451.05,337.08
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,388.68,285.42
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,323.1,229.69
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,259.77,174.85
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,198.55,123.02
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,138.16,77.63
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,81.34,46.88
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,53.18,41.91
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,46.19,35.83
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,42.1,32.16
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,37.89,28.2
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,30.83,21.48
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,23.54,13.61
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,11.68,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,119.69,73.93
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,237.61,190.4
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,313.77,257.98
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,397.52,328.68
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,312.6,259.81
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,198.85,164.03
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,231.08,190.48
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,263.76,215.62
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,534.89,430.02
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,793.0,608.92
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,835.86,628.48
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,876.26,649.29
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,915.07,669.84
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,951.37,688.5
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,969.91,695.37
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,991.83,704.6
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,1009.04,714.41
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,1022.67,722.36
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,986.9,700.23
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,936.8,668.85
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,984.07,700.75
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,1016.89,720.86
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,930.55,666.21
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,833.64,600.82
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,826.49,597.78
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,816.14,591.39
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,851.5,619.4
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,859.73,625.98
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,817.69,600.96
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,773.2,574.48
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,694.72,519.33
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,617.87,464.25
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,596.12,449.52
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,562.23,423.91
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,502.2,377.21
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,440.78,328.28
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,379.87,278.74
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,320.33,228.83
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,254.06,173.61
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,191.78,122.6
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,136.86,81.3
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,85.32,52.55
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,66.38,53.14
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,68.37,55.08
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,60.0,47.79
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,51.3,39.95
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,39.84,29.29
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,28.0,17.43
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,14.75,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
