Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,25.27,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,129.71,85.93
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,223.74,179.32
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,306.07,251.28
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,396.58,326.96
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,254.42,212.07
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,55.67,42.17
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,66.51,51.49
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,77.69,60.53
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,85.96,67.08
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,94.26,73.56
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,117.67,92.34
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,141.22,110.83
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,145.48,113.63
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,149.83,116.57
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,186.07,144.92
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,222.56,172.8
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,353.58,273.16
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,471.73,358.98
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,747.51,556.87
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,974.77,704.47
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,1009.11,721.6
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,1031.66,734.49
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,1013.77,723.99
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,992.3,711.92
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,833.82,608.24
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,671.69,494.77
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,784.27,580.26
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,866.27,637.6
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,823.61,609.71
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,778.62,580.88
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,729.06,547.34
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,677.63,511.4
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,622.37,471.87
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,566.28,430.27
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,508.34,385.28
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,449.31,337.61
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,387.55,286.6
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,326.93,235.01
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,261.24,178.63
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,200.3,126.91
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,141.08,82.13
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,85.73,51.68
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,57.86,46.04
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,54.44,43.17
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,49.5,38.85
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,44.4,34.16
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,36.28,26.46
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,26.58,16.61
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,90.42,61.1
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,175.16,140.06
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,236.98,194.81
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,303.97,252.22
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,367.78,305.09
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,436.18,359.46
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,556.42,453.05
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,680.2,542.04
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,752.55,591.03
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,829.27,642.14
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,879.72,672.6
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,928.37,701.47
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,966.86,724.45
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,1002.45,745.43
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,1018.61,753.32
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,1041.66,765.98
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,1056.98,774.16
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,1068.46,780.13
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,1073.5,781.7
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,1074.49,780.95
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,1068.32,776.43
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,1058.13,769.63
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,1041.52,758.94
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,1021.05,745.97
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,994.92,729.48
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,965.2,710.73
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,930.94,689.01
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,893.32,664.99
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,849.54,636.7
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,803.08,606.34
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,752.32,571.5
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,699.51,533.28
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,642.82,491.08
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,584.9,446.6
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,523.42,398.17
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,459.72,346.3
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,395.49,292.78
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,332.21,238.34
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,268.46,183.23
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,207.63,131.89
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,142.37,82.2
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,85.69,51.17
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,58.95,47.01
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,57.52,45.91
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,52.7,41.62
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,47.74,37.0
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,39.3,29.02
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,28.86,18.61
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,66.72,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,187.45,135.68
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,294.82,236.75
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,375.09,306.22
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,463.02,378.27
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,537.02,435.83
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,610.85,489.33
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,675.52,532.79
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,740.66,574.7
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,796.9,609.63
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,852.08,642.91
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,899.0,670.89
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,934.61,691.19
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,970.54,710.57
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,1003.45,727.76
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,1028.53,739.75
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,1050.01,749.59
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,1064.61,755.53
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,1075.28,759.27
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,1078.83,760.11
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,1078.28,758.73
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,1071.08,753.8
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,1059.8,746.65
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,1042.52,737.14
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,1021.31,725.33
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,994.44,709.01
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,963.94,690.49
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,927.38,667.74
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,887.69,642.85
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,844.18,615.7
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,797.96,586.5
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,747.28,553.18
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,694.47,516.11
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,638.02,474.84
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,580.23,431.33
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,519.26,384.45
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,457.88,335.51
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,394.69,284.09
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,328.02,228.44
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,263.74,173.67
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,201.51,121.95
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,140.41,77.03
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,82.87,46.86
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,54.54,42.2
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,47.46,36.19
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,43.41,32.74
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,39.25,28.98
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,32.67,22.89
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,25.91,16.06
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,12.77,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,25.72,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,72.74,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,175.44,128.02
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,279.18,222.12
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,360.96,291.75
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,450.85,364.57
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,525.74,422.75
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,604.3,480.49
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,668.88,523.47
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,730.15,562.4
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,786.48,597.58
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,841.83,631.1
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,887.67,657.49
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,931.26,681.98
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,967.14,700.17
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,989.74,709.81
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,1013.4,718.79
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,1033.45,725.39
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,1048.04,730.1
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,1058.82,732.65
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,1060.72,731.31
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,1058.63,727.91
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,1050.95,721.65
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,1039.4,713.33
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,926.04,642.72
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,792.06,552.92
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,884.06,617.81
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,943.93,653.76
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,845.61,590.97
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,738.25,518.96
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,693.11,491.79
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,648.26,463.39
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,608.38,437.04
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,568.24,409.89
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,525.26,380.21
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,482.67,350.11
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,446.01,322.81
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,403.62,289.98
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,352.68,251.0
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,303.88,212.95
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,254.52,170.74
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,194.96,120.21
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,143.0,84.59
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,97.72,61.96
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,75.71,58.87
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,73.52,57.39
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,63.95,49.41
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,53.95,40.79
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,41.91,30.12
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,29.42,18.56
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,15.62,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,11.44,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,49.44,33.47
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,95.91,74.78
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,138.51,111.82
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,182.7,149.46
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,224.32,184.4
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,267.68,219.92
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,292.74,238.73
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,316.28,255.86
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,381.88,307.13
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,450.09,358.75
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,420.76,332.44
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,369.68,290.51
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,484.74,378.04
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,603.34,463.08
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,628.49,477.57
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,652.3,491.97
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,638.79,481.21
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,642.1,482.31
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,690.87,515.65
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,720.13,535.09
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,759.44,562.04
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,809.1,594.9
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,799.9,588.28
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,788.25,580.84
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,783.21,577.65
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,775.39,572.52
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,690.74,512.83
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,620.47,462.52
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,583.4,437.9
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,541.63,409.26
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,462.81,351.93
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,387.47,296.4
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,338.97,260.72
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,293.61,226.78
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,289.82,224.32
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,283.79,219.61
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,269.27,208.37
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,249.51,192.53
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,219.16,168.75
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,188.17,144.69
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,156.57,121.19
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,128.55,100.92
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,109.92,91.06
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,94.28,77.65
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,77.65,63.21
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,62.13,49.4
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,44.72,33.56
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,27.06,17.26
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,13.65,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,7.9,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,22.93,12.82
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,39.72,27.82
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,60.83,46.1
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,81.52,63.72
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,106.04,84.49
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,131.08,105.32
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,106.13,83.99
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,83.27,64.47
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,285.26,231.43
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,497.51,391.84
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,297.74,236.55
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,94.6,72.27
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,283.13,224.94
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,492.63,380.15
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,488.67,373.31
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,465.18,355.12
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,462.53,352.42
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,459.37,349.19
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,586.09,441.96
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,709.83,527.56
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,738.56,545.79
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,764.91,563.55
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,642.75,477.65
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,525.62,394.1
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,593.56,444.8
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,654.01,487.13
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,647.94,483.41
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,639.48,478.8
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,524.49,396.34
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,420.33,320.24
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,400.74,307.25
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,381.16,293.33
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,419.22,322.95
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,444.1,340.98
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,333.02,257.23
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,238.95,186.27
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,172.32,134.77
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,105.46,81.79
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,105.46,82.25
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,105.25,82.35
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,90.69,70.73
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,76.27,59.08
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,65.61,52.77
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,54.78,43.3
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,43.69,33.51
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,32.61,23.55
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,22.89,14.62
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.18,5.64
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.58,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,11.86,4.03
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,19.35,10.81
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,29.07,19.34
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,38.81,27.79
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,49.0,36.54
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,59.22,45.17
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,33.06,22.71
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.04,0.38
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,69.03,52.86
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,136.27,107.92
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,242.16,192.81
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,341.52,268.61
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,323.77,252.98
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,305.55,237.98
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,465.9,360.08
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,610.05,462.72
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,525.8,398.49
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,422.33,321.71
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,455.06,346.43
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,487.02,369.03
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,554.42,417.06
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,602.85,450.7
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,630.84,469.35
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,656.39,486.32
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,700.67,517.6
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,727.42,536.62
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,688.38,509.16
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,649.86,482.68
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,597.93,447.32
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,543.25,409.59
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,520.38,394.12
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,499.08,379.07
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,493.81,375.97
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,480.59,365.95
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,337.5,259.67
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,221.29,172.37
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,246.8,192.38
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,261.87,202.2
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,222.31,171.26
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,190.7,147.27
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,153.43,119.58
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,127.09,100.59
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,109.76,91.19
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,93.83,77.51
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,77.05,62.93
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,60.1,47.86
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,43.37,32.62
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,26.38,16.96
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.2,1.66
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,6.82,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.21,0.08
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,34.81,22.87
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,57.01,42.67
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,92.28,73.35
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,123.3,100.15
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,154.15,126.25
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,185.61,152.31
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,146.42,118.65
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,100.9,79.62
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,104.11,82.12
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,107.47,84.62
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,98.97,77.34
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,90.83,70.42
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,67.8,51.2
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,45.17,32.29
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,59.41,44.08
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,73.69,55.77
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,76.85,58.24
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,80.02,60.75
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,85.07,64.68
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,90.1,68.58
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,107.88,82.92
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,125.67,97.15
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,121.02,93.34
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,116.38,89.61
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,108.14,82.98
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,99.94,76.39
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,132.62,102.89
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,165.02,128.87
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,154.8,120.89
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,144.77,113.16
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,171.31,134.7
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,197.16,155.48
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,167.53,131.86
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,138.61,108.79
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,110.51,86.18
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,82.5,63.36
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,70.0,53.29
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,57.52,43.1
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,57.5,43.24
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,57.48,43.37
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,45.92,33.7
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,34.39,23.97
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,29.52,20.99
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,24.65,16.64
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,19.79,12.28
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,14.94,7.86
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,10.53,3.77
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,23.02,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,65.94,29.83
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,140.22,108.79
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,229.94,186.35
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,225.66,185.09
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,212.95,175.27
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,258.59,213.55
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,306.75,252.43
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,487.28,394.96
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,665.25,525.05
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,720.6,560.08
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,775.51,595.63
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,823.09,625.19
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,869.21,653.36
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,905.37,674.83
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,939.04,694.63
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,969.06,710.67
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,1003.06,729.11
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,1017.36,736.38
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,1016.45,734.58
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,1019.85,735.71
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,1019.51,734.55
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,1013.88,730.51
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,1004.53,724.36
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,988.99,715.6
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,969.85,704.68
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,944.46,688.8
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,915.81,670.89
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,879.26,647.83
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,840.31,623.12
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,804.41,600.24
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,759.71,570.74
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,711.56,537.17
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,661.6,501.41
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,529.81,403.57
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,422.3,322.81
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,379.67,291.37
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,339.38,260.71
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,261.94,202.67
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,201.83,158.1
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,166.11,130.6
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,132.55,104.5
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,105.59,82.81
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,78.77,60.89
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,68.12,54.74
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,57.45,45.46
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,46.35,35.8
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,35.27,25.94
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,25.54,17.05
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,15.83,8.08
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,7.9,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,29.86,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,91.04,49.96
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,167.56,131.69
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,250.73,205.24
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,325.66,270.06
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,408.68,339.23
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,342.07,284.57
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,257.21,212.82
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,277.9,228.83
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,282.78,231.28
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,543.49,441.17
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,789.28,619.92
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,833.62,644.78
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,876.06,670.36
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,912.04,692.43
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,939.25,708.56
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,778.04,592.96
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,570.41,437.49
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,718.01,548.5
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,866.0,655.06
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,954.57,712.0
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,1025.58,757.11
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,1019.65,754.03
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,1009.95,749.67
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,921.92,691.85
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,823.88,621.53
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,672.55,513.02
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,530.09,406.94
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,644.88,496.73
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,743.83,570.14
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,753.35,578.14
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,750.06,577.42
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,703.37,542.44
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,654.74,505.74
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,562.53,435.52
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,483.19,374.51
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,451.74,349.93
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,411.27,316.14
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,370.56,280.45
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,321.32,236.04
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,258.23,183.34
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,202.56,138.51
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,151.26,99.29
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,102.68,70.51
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,84.61,70.0
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,85.55,70.98
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,75.31,61.99
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,66.56,54.07
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,52.74,41.26
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,38.56,27.83
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,22.55,9.98
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
