Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,25.28,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,73.9,43.7
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,147.78,116.11
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,238.76,194.67
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,320.96,264.74
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,413.26,340.69
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,498.66,408.84
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,586.02,475.47
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,648.49,518.64
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,709.53,559.5
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,764.91,595.06
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,819.57,629.21
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,865.88,656.85
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,904.96,679.23
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,940.51,699.38
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,973.27,717.45
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,1003.63,733.54
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,1030.87,747.56
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,1033.29,747.49
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,1043.35,752.74
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,1045.11,751.44
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,1043.02,748.02
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,1036.54,743.5
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,1026.25,736.82
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,1009.26,727.22
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,988.65,715.45
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,962.68,699.31
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,933.39,681.1
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,899.46,660.74
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,862.47,638.18
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,820.36,611.21
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,775.8,582.33
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,725.44,547.77
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,675.72,512.37
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,620.66,472.56
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,564.65,430.58
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,505.24,384.03
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,446.34,336.17
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,386.07,286.05
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,326.86,235.36
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,252.25,179.24
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,210.31,153.06
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,171.17,124.06
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,135.03,101.69
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,92.04,75.99
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,64.91,52.41
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,60.1,48.27
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,55.11,43.73
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,44.54,33.98
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,35.55,25.33
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,21.9,10.2
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,41.66,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,122.0,79.8
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,203.85,162.03
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,300.64,246.73
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,378.93,314.08
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,463.78,384.28
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,536.26,442.38
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,611.88,500.68
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,604.51,491.85
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,581.53,471.44
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,692.3,554.81
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,797.58,628.08
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,861.49,669.36
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,923.75,709.03
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,958.61,730.15
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,990.56,749.5
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,1020.54,766.07
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,1047.32,780.44
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,1048.51,779.67
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,1057.46,784.45
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,1057.1,782.56
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,1052.82,778.39
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,1045.15,772.93
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,1033.7,765.19
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,1020.89,756.73
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,993.39,738.78
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,966.7,722.18
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,936.76,703.3
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,907.67,685.45
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,868.16,660.22
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,825.55,631.7
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,780.53,601.23
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,732.15,566.05
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,678.83,526.47
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,624.04,485.46
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,568.33,442.31
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,509.13,394.2
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,450.79,345.34
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,386.45,291.08
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,326.52,238.93
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,265.56,185.05
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,205.94,133.73
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,148.39,90.03
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,94.78,60.46
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,68.1,55.37
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,64.81,52.58
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,59.99,48.37
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,54.97,43.8
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,44.9,34.39
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,36.32,26.03
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,23.05,11.58
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.91,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,50.09,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,142.49,98.61
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,224.99,180.41
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,319.96,263.4
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,399.54,331.84
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,485.93,403.18
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,557.51,459.76
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,631.9,515.92
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,693.77,559.38
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,755.82,601.75
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,806.39,634.25
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,860.06,668.22
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,903.92,694.62
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,945.26,718.95
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,980.38,739.42
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,1012.49,757.71
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,1027.59,763.39
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,1050.06,774.05
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,1063.46,780.2
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,1073.02,784.11
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1075.55,783.25
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1074.14,780.16
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,1066.78,775.94
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,1055.47,769.4
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,1038.7,758.08
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,1018.09,744.43
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,990.59,727.03
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,959.64,707.45
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,924.66,685.87
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,886.39,661.91
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,842.15,633.65
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,795.37,603.27
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,745.34,568.87
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,693.03,530.93
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,636.31,488.16
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,578.43,443.15
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,517.85,394.58
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,456.87,344.01
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,394.16,290.99
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,327.7,233.7
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,264.43,178.25
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,203.35,126.33
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,142.97,80.94
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,86.05,50.52
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,53.13,41.52
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,51.04,39.8
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,47.21,36.49
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,43.24,32.92
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,36.89,27.03
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,30.32,20.7
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,20.17,9.74
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,10.91,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,57.36,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,160.48,113.74
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,240.16,190.59
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,332.38,269.11
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,409.2,332.58
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,492.17,397.67
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,562.26,449.68
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,634.9,500.53
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,696.91,539.46
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,755.44,574.49
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,808.67,607.08
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,860.62,638.22
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,905.46,663.96
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,947.98,688.07
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,981.79,705.55
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,1002.25,714.75
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,1027.29,728.17
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,1048.91,739.44
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,1062.44,746.12
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,1072.1,750.73
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1073.83,750.63
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,1071.54,748.38
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,1063.15,742.87
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,1050.85,735.23
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,1033.17,724.32
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,1011.74,711.24
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,984.32,694.82
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,953.46,676.32
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,918.98,656.5
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,881.17,634.34
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,837.42,607.24
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,791.09,578.2
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,740.08,545.1
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,687.26,508.76
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,631.71,469.61
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,574.92,428.02
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,515.0,381.76
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,454.85,333.63
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,388.94,280.22
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,326.67,227.9
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,264.09,174.47
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,203.3,123.95
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,143.38,79.87
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,86.74,50.19
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,53.41,41.15
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,50.97,39.24
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,47.15,36.07
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,43.17,32.6
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,37.25,27.2
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,31.13,21.37
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,21.9,11.37
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,15.46,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,75.16,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,166.38,119.36
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,244.93,193.16
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,335.43,270.01
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,408.48,329.71
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,486.8,390.3
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,555.33,441.58
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,626.33,492.01
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,687.01,531.88
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,743.83,567.8
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,796.9,600.13
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,848.74,630.8
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,892.28,654.11
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,933.45,675.45
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,967.73,693.37
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,999.03,709.32
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,1014.03,715.25
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,1036.29,725.87
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,1049.52,732.38
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,1058.98,736.89
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,1061.94,736.28
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,1061.01,733.59
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,1053.17,728.45
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,1041.45,721.23
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,1024.85,709.88
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,1004.48,696.45
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,977.7,680.64
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,947.5,662.8
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,912.94,643.24
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,875.19,621.48
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,832.21,595.26
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,786.64,567.12
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,737.31,535.56
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,685.81,500.71
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,630.16,462.08
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,573.23,421.03
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,514.14,376.33
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,454.44,329.34
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,392.21,278.91
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,325.94,224.07
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,263.31,171.52
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,202.2,121.4
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,141.6,77.11
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,84.13,47.23
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,55.86,42.9
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,53.41,41.01
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,45.6,34.4
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,42.36,31.61
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,36.38,26.23
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,30.2,20.42
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,20.5,10.45
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,11.82,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,80.22,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,175.78,127.16
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,255.14,199.43
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,346.31,275.42
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,422.71,337.01
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,504.99,399.96
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,574.06,451.29
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,645.43,501.49
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,703.42,538.6
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,765.1,577.07
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,817.83,609.2
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,869.18,639.86
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,912.27,663.41
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,952.92,685.1
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,976.58,696.18
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,1006.65,711.4
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,1031.06,724.15
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,1052.06,734.95
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,1064.54,739.55
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,1073.14,742.07
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1075.21,740.91
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,1073.27,737.64
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,1064.79,732.17
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,1052.36,724.59
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,1034.09,712.32
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,1012.07,698.01
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,984.52,681.87
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,953.53,663.69
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,916.43,641.73
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,876.52,617.92
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,832.39,591.25
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,785.82,562.73
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,735.12,530.34
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,682.89,495.24
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,627.69,457.25
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,571.4,417.0
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,510.07,371.24
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,450.41,324.92
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,389.17,275.58
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,328.87,225.68
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,257.31,172.79
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,209.48,141.28
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,161.98,106.86
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,115.94,79.67
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,82.71,65.32
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,65.07,50.62
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,60.28,46.86
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,55.29,42.7
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,45.56,34.15
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,37.01,26.31
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,25.31,14.51
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,14.69,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,72.82,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,159.19,116.73
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,237.01,186.21
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,324.4,259.19
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,403.75,323.4
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,490.06,389.82
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,558.64,440.5
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,629.61,490.36
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,691.26,530.26
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,749.84,566.78
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,802.71,597.25
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,854.3,625.98
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,894.93,646.91
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,932.95,665.88
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,967.23,684.58
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,998.51,701.4
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,1016.57,710.24
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,1030.6,716.97
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,1043.99,724.87
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,1041.59,723.51
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,1041.83,724.11
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,1050.52,729.83
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,974.16,684.15
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,883.96,624.78
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,845.09,601.03
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,805.08,575.53
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,795.65,571.22
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,783.53,564.74
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,830.42,600.02
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,857.69,619.53
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,739.1,539.03
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,625.76,459.78
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,582.64,431.1
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,540.61,401.85
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,469.05,350.94
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,405.54,305.27
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,359.14,271.83
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,316.31,240.49
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,291.11,221.45
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,264.93,201.05
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,244.94,181.36
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,215.29,152.93
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,171.13,119.49
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,121.45,87.16
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,87.23,70.81
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,67.32,53.85
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,62.22,49.56
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,56.88,44.84
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,47.2,35.99
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,37.02,26.49
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,23.82,13.64
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.81,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,78.72,10.01
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,172.82,129.69
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,249.61,198.59
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,337.4,272.53
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,417.43,337.09
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,504.35,403.49
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,572.41,453.6
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,642.67,502.54
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,700.77,540.03
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,762.79,579.07
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,814.44,609.88
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,864.65,639.07
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,906.7,663.38
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,946.24,685.9
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,969.16,696.7
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,998.46,711.67
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,1021.38,723.69
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,1040.8,733.71
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,1053.02,739.71
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,1061.41,743.63
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,1060.53,743.41
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,1055.63,741.02
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,1047.17,735.49
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,1034.91,727.83
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,1016.04,716.05
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,993.63,702.22
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,966.8,687.33
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,936.7,670.36
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,901.99,650.02
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,864.26,627.53
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,821.11,600.45
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,775.61,571.55
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,726.24,537.77
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,675.16,501.75
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,620.57,463.08
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,564.17,421.66
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,505.14,376.3
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,446.27,329.32
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,385.46,279.44
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,325.66,229.04
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,265.36,177.78
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,202.13,125.71
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,144.31,83.14
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,90.05,54.15
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,63.22,49.83
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,60.9,48.08
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,56.78,44.69
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,52.48,40.98
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,45.27,34.4
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,37.76,27.31
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,26.45,16.06
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,17.83,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,55.16,13.86
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,119.04,88.9
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,191.92,152.12
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,263.88,212.57
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,327.6,264.76
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,396.02,318.54
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,460.91,368.93
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,530.29,421.1
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,594.22,466.05
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,652.1,505.51
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,659.05,507.61
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,666.65,510.47
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,674.3,512.62
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,661.03,500.62
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,647.04,488.57
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,628.57,473.35
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,697.84,521.83
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,767.48,568.35
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,812.63,597.04
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,840.78,614.92
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,836.84,611.41
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,830.36,606.76
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,927.79,675.41
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,1007.52,725.36
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,992.67,714.64
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,974.17,703.12
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,948.15,686.93
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,918.93,668.78
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,882.19,646.57
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,850.67,627.6
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,808.99,600.86
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,764.93,572.33
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,718.92,539.91
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,670.03,504.49
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,567.11,428.48
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,481.64,364.83
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,421.94,320.6
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,368.28,280.14
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,320.04,243.33
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,275.08,209.11
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,249.42,185.05
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,216.29,154.13
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,149.76,110.07
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,111.07,86.82
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,96.88,79.22
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,82.99,67.53
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,56.52,44.53
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,45.85,35.14
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,40.09,29.87
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,34.13,24.18
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,26.07,15.93
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,20.09,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,10.91,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.38,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.78,1.52
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,15.38,7.37
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,22.0,13.21
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,29.51,19.76
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,37.03,26.25
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,44.57,32.65
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,52.12,38.97
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,154.91,125.73
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,262.8,213.08
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,194.51,156.33
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,120.39,94.58
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,279.36,224.79
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,454.26,359.84
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,510.15,400.55
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,566.48,441.63
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,805.94,621.57
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,1017.68,764.09
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,609.27,477.42
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,137.96,106.36
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,136.5,105.84
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,135.04,104.38
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,356.76,280.1
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,587.07,450.52
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,489.64,376.74
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,409.02,315.95
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,261.75,204.33
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,117.06,89.95
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,96.3,73.41
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,75.68,56.69
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,92.13,70.32
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,108.51,83.86
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,152.68,119.85
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,195.85,154.62
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,280.48,222.19
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,355.83,280.52
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,418.8,328.23
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,444.37,341.12
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,385.0,289.21
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,326.43,237.32
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,254.83,182.72
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,216.08,158.83
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,162.54,108.49
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,88.8,53.63
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,60.22,48.11
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,57.01,45.41
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,53.89,42.77
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,50.68,39.9
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,44.67,34.33
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,38.47,28.34
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,26.5,16.66
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.74,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,9.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
