Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,84.15,40.49
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,176.43,136.5
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,253.35,205.4
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,340.07,280.57
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,411.66,341.12
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,488.18,403.32
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,554.97,454.73
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,624.0,505.6
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,684.67,547.41
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,745.76,588.13
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,793.02,617.92
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,843.46,649.37
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,888.09,676.13
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,930.69,701.1
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,963.45,719.71
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,993.21,736.28
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,1009.15,743.38
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,1032.63,755.54
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,1044.63,761.72
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,1052.84,765.8
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,1054.62,766.98
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,1052.51,765.92
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,885.18,654.86
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,672.65,502.35
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,860.14,641.02
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,990.96,725.42
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,963.9,706.28
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,933.5,687.08
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,750.26,561.45
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,561.56,422.29
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,689.07,522.32
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,770.47,583.13
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,719.55,546.34
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,667.58,508.78
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,613.99,469.83
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,558.47,427.91
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,499.51,381.23
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,441.06,333.21
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,381.25,282.87
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,322.49,232.06
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,263.62,180.92
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,202.18,129.37
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,146.45,87.48
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,94.28,59.0
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,67.54,54.35
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,65.06,52.33
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,61.15,49.03
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,57.08,45.43
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,48.67,37.74
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,41.39,30.81
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,28.73,18.6
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,16.37,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,9.1,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,59.28,30.71
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,122.76,94.52
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,190.0,154.0
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,266.08,220.21
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,344.7,287.04
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,420.02,349.49
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,487.7,403.64
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,558.79,458.63
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,626.4,508.86
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,703.3,564.1
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,608.59,487.49
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,472.28,378.95
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,702.46,557.11
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,922.85,709.95
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,951.13,722.9
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,982.95,740.28
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,1015.6,758.64
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,1033.67,767.35
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,1045.74,773.06
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,1054.09,776.53
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,1057.11,776.11
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,1056.3,773.44
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,1048.14,768.53
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,1036.19,761.37
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,1016.65,748.72
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,993.64,733.83
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,967.23,718.8
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,937.57,701.47
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,899.91,678.32
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,859.87,653.13
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,817.94,625.38
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,778.04,597.99
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,683.15,526.81
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,597.44,461.57
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,564.24,437.94
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,526.28,409.07
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,491.07,380.57
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,448.2,344.18
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,373.19,283.74
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,309.7,232.94
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,271.76,197.31
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,227.45,156.88
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,175.17,117.61
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,126.98,89.97
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,99.83,83.31
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,93.22,77.71
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,85.04,70.69
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,76.48,63.11
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,64.71,52.35
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,50.48,39.12
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,34.03,23.39
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,17.69,0.27
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,9.55,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,24.74,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,120.97,73.41
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,217.39,171.26
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,294.6,241.08
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,381.66,316.83
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,456.57,380.35
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,533.79,443.23
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,600.65,495.95
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,669.05,546.5
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,728.83,588.08
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,788.32,628.36
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,839.52,661.26
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,880.86,686.58
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,922.62,711.85
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,961.82,734.95
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,994.65,754.88
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,1024.32,772.67
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,1046.18,784.57
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,1064.34,794.15
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,1076.55,800.76
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,1084.83,805.0
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1086.54,805.91
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,1084.2,804.41
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,1075.31,798.14
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,1062.44,789.48
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,1042.77,775.74
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,1019.38,759.68
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,991.41,741.48
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,960.0,721.0
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,920.34,694.91
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,878.24,667.04
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,834.62,637.87
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,788.54,606.71
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,738.75,570.64
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,687.06,531.98
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,631.53,489.12
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,574.87,444.18
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,515.98,396.34
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,453.69,344.36
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,391.34,291.33
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,329.81,237.57
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,268.07,183.02
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,208.21,131.72
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,149.37,87.13
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,87.92,51.98
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,58.95,46.96
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,56.79,45.2
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,53.66,42.56
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,50.41,39.68
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,44.81,34.51
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,39.04,28.95
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,28.78,18.97
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,17.31,1.77
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,69.45,42.63
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,127.02,98.79
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,182.83,148.52
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,244.22,202.02
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,296.05,245.89
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,350.06,290.01
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,417.52,343.08
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,476.03,387.52
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,508.61,409.67
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,522.94,418.03
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,676.66,532.74
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,834.47,639.38
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,804.77,613.93
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,758.0,577.39
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,870.54,655.16
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,971.96,718.53
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,950.67,700.6
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,912.84,672.47
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,907.77,667.78
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,903.11,662.88
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,903.16,661.43
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,900.34,658.14
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,961.52,702.53
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,1005.94,730.91
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,941.04,688.62
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,867.12,637.29
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,820.29,606.98
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,773.2,575.61
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,729.24,546.15
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,681.93,513.79
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,729.45,552.12
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,752.88,571.64
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,705.67,537.82
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,656.64,502.42
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,604.33,464.28
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,551.37,424.19
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,493.24,378.04
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,437.11,331.8
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,379.14,283.22
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,322.4,234.44
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,264.74,184.23
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,208.68,136.68
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,154.53,95.98
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,104.15,68.09
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,90.09,74.4
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,108.6,90.87
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,94.23,78.48
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,82.08,67.81
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,65.18,52.61
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,47.95,36.83
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,32.11,21.93
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,15.87,2.38
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.19,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,22.11,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,109.56,72.08
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,190.77,149.22
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,265.5,215.06
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,348.04,285.71
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,242.44,200.8
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,99.27,78.91
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,162.18,132.45
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,220.72,180.64
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,352.38,288.44
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,496.34,400.44
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,394.46,316.9
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,281.5,224.28
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,336.14,267.21
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,391.53,308.91
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,353.51,278.27
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,315.0,247.5
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,289.51,227.58
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,280.66,220.42
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,295.05,231.43
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,309.29,242.21
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,491.88,382.77
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,640.66,491.85
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,572.1,439.45
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,490.55,378.37
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,445.57,344.93
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,401.75,311.77
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,699.88,545.55
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,938.95,717.06
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,899.56,688.31
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,858.21,660.79
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,816.99,632.31
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,773.58,600.84
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,726.41,566.12
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,677.11,528.96
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,623.2,488.13
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,568.56,445.38
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,511.84,398.96
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,454.22,350.22
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,390.09,294.95
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,330.6,242.29
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,270.79,189.39
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,212.99,139.77
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,160.58,108.71
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,140.12,107.22
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,119.08,100.51
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,114.6,96.87
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,90.12,75.46
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,65.59,53.63
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,57.68,46.27
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,49.53,38.42
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,35.99,25.4
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,20.97,6.26
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,11.82,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.91,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,23.96,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,111.62,76.17
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,191.13,150.92
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,262.55,214.69
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,347.65,288.34
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,418.21,347.56
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,493.5,408.22
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,559.09,458.6
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,626.74,508.5
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,688.93,551.23
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,751.91,592.87
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,798.05,621.28
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,846.9,650.99
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,890.78,677.22
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,932.62,701.68
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,965.66,719.16
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,985.31,727.79
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,1011.68,741.75
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,1034.97,753.59
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,1047.32,759.99
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,1055.87,764.28
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,1057.02,762.67
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,1054.26,758.87
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,1046.05,753.3
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,1034.01,745.52
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,1015.33,734.63
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,993.08,721.55
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,965.89,704.49
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,935.39,685.32
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,901.58,664.67
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,864.64,641.74
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,822.13,614.8
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,777.12,585.8
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,728.31,552.04
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,677.53,515.35
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,623.25,475.47
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,567.74,433.2
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,509.37,386.45
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,450.7,337.87
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,390.48,287.18
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,325.91,231.77
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,265.08,178.72
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,206.45,129.09
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,148.0,85.12
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,92.68,55.11
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,58.61,46.35
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,57.93,46.01
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,54.87,43.55
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,51.69,40.85
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,47.0,36.52
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,42.23,31.88
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,30.65,20.86
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,20.42,7.01
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,10.54,2.51
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,18.47,10.0
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,29.52,19.81
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,40.59,29.59
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,53.01,40.42
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,66.03,51.59
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,81.03,64.27
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,96.04,76.76
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,108.08,86.44
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,120.14,95.99
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,131.23,104.8
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,142.33,113.56
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,165.46,131.93
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,188.74,150.11
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,224.4,177.93
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,260.25,205.32
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,318.86,249.77
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,362.78,281.97
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,395.24,305.76
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,427.23,329.01
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,451.82,346.65
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,475.71,363.71
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,605.54,458.91
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,728.98,544.76
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,869.46,646.04
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,970.13,712.48
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,944.43,694.51
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,915.61,676.23
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,882.84,656.76
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,847.12,634.99
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,806.45,608.34
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,763.43,579.27
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,718.6,547.54
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,668.3,511.07
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,614.86,471.73
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,560.46,430.25
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,502.84,384.33
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,445.15,336.74
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,386.26,287.15
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,328.3,237.04
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,264.53,182.1
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,208.28,134.73
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,157.27,101.48
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,122.47,87.58
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,89.07,73.43
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,73.64,60.08
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,69.73,56.84
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,63.37,51.25
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,56.15,44.68
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,48.73,37.65
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,35.53,25.15
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,22.55,9.27
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,12.73,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,21.0,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,59.85,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,140.38,99.9
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,223.31,176.38
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,297.77,241.98
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,381.04,312.75
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,451.35,370.56
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,525.8,428.97
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,591.24,478.28
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,658.4,526.36
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,713.53,563.04
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,772.15,601.21
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,822.64,632.65
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,871.62,662.41
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,912.27,685.99
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,950.42,707.63
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,972.38,719.85
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,1000.89,736.52
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,1025.24,748.98
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,1046.3,759.36
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,1057.52,765.08
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,1064.92,768.65
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,1064.89,767.24
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,1060.96,763.61
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,1051.62,757.33
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,1038.46,748.86
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,1020.58,736.15
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,999.06,721.3
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,971.22,703.92
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,940.1,684.46
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,904.46,662.02
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,865.85,637.52
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,823.02,610.03
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,777.75,580.63
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,728.25,546.25
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,676.85,509.2
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,622.15,468.67
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,566.34,426.01
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,508.37,380.54
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,449.91,333.0
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,389.05,282.51
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,323.82,227.34
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,262.76,174.55
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,203.31,124.59
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,144.98,81.11
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,89.63,51.34
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,59.31,46.28
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,51.97,40.04
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,49.03,37.71
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,45.96,35.14
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,41.04,30.71
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,35.95,25.93
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,27.89,18.28
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,19.52,7.74
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,24.73,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,71.58,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,151.52,108.75
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,237.6,186.12
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,310.54,249.42
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,391.82,317.19
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,460.96,372.12
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,534.13,427.38
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,595.0,471.8
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,660.02,516.08
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,717.56,552.07
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,774.74,586.58
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,823.99,616.7
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,871.64,645.29
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,903.16,663.0
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,940.37,684.43
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,971.39,701.97
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,999.31,717.56
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,1019.18,727.87
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,1035.35,736.05
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,1046.55,742.74
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,1053.96,747.29
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,1054.52,746.39
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,1051.17,743.31
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,1042.42,737.53
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,1029.87,729.6
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,1010.72,718.68
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,988.05,705.63
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,961.46,690.59
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,931.58,673.42
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,896.12,651.29
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,857.91,627.28
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,815.69,600.43
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,771.06,571.71
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,722.21,537.73
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,671.81,501.67
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,618.18,461.92
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,563.44,420.2
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,504.05,374.15
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,446.15,327.62
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,386.25,278.55
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,327.19,228.85
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,267.97,178.68
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,205.73,127.65
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,148.78,85.7
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,95.15,56.66
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,66.33,52.22
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,64.94,51.33
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,61.44,48.57
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,57.78,45.55
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,51.69,40.09
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,43.46,32.52
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,32.84,22.58
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.91,10.0
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,16.43,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,44.97,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,121.19,87.81
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,195.83,153.65
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,265.04,213.18
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,342.98,278.02
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,245.41,200.29
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,106.85,84.38
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,128.23,102.41
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,150.04,119.73
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,177.06,140.94
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,204.52,162.02
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,296.22,233.43
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,378.32,294.36
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,547.47,418.23
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,708.36,527.81
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,840.51,615.48
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,964.5,689.62
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,991.48,701.33
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,1004.1,705.91
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,1015.68,712.92
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,1023.67,717.91
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,1024.97,717.68
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,1022.57,715.42
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,885.24,628.75
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,721.18,516.78
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,701.37,504.7
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,670.37,483.58
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,677.11,489.5
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,671.63,487.04
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,560.7,410.64
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,457.98,338.34
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,441.34,327.76
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,424.7,316.38
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,389.74,291.56
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,356.24,267.63
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,347.97,262.54
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,338.67,256.38
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,315.37,239.2
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,292.36,222.12
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,253.51,193.42
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,217.36,166.64
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,189.09,145.76
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,157.03,121.68
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,152.23,118.18
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,138.84,108.09
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,120.85,99.15
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,112.47,92.49
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,99.04,81.27
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,85.24,69.46
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,69.49,55.64
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,53.33,41.13
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,38.35,27.37
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,21.73,10.39
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,11.37,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
