Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,9.67,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,26.91,16.17
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,45.2,32.65
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,71.26,55.32
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,104.47,83.75
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,133.64,108.27
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,163.79,133.05
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,175.82,142.23
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,187.06,150.54
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,180.78,144.39
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,184.75,146.52
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,368.95,292.53
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,552.71,426.37
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,522.05,398.45
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,502.86,381.23
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,471.11,356.3
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,419.98,317.52
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,387.74,293.23
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,355.41,268.51
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,503.06,376.62
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,633.16,465.97
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,836.91,607.2
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,1003.53,712.25
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,943.76,672.27
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,872.28,624.13
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,824.22,593.58
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,767.94,556.93
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,778.57,565.34
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,777.87,565.56
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,748.15,546.56
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,717.14,526.76
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,688.63,509.5
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,658.3,490.45
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,622.81,466.41
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,585.66,440.56
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,545.02,411.87
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,502.76,381.02
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,464.76,351.43
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,421.53,316.3
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,374.18,276.53
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,320.75,230.16
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,262.81,185.04
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,218.3,153.15
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,172.23,118.98
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,129.32,92.79
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,110.06,90.84
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,101.01,83.33
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,92.29,76.06
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,83.24,68.28
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,68.13,54.8
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,50.71,39.05
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,38.4,27.6
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,24.17,12.73
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,13.64,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,11.44,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,38.4,25.45
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,65.68,49.81
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,99.64,79.51
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,135.07,110.18
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,171.36,140.85
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,220.17,180.94
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,191.09,155.83
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,158.93,128.04
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,251.25,203.35
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,351.85,281.07
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,298.24,236.69
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,242.07,191.11
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,311.02,244.3
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,366.71,285.03
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,362.55,280.1
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,357.9,275.42
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,377.42,289.15
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,396.64,302.33
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,386.98,294.45
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,377.26,286.82
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,459.08,346.63
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,539.64,402.97
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,578.32,429.48
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,600.46,445.0
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,649.12,479.33
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,704.47,517.05
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,717.23,526.8
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,726.48,534.61
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,737.32,542.69
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,737.96,543.79
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,692.13,512.82
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,646.7,482.01
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,607.67,455.22
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,568.36,427.53
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,498.96,377.24
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,440.08,334.21
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,414.28,315.0
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,386.42,292.97
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,334.22,253.4
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,292.77,222.19
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,255.91,193.43
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,220.57,166.01
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,188.36,140.14
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,145.59,109.34
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,127.52,105.9
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,114.52,95.03
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,104.53,86.73
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,89.3,73.6
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,72.26,58.56
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,54.88,42.9
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,38.5,27.86
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,21.84,11.37
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,24.25,14.19
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,40.17,28.38
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,60.24,45.9
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,80.04,62.99
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,102.95,82.35
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,126.42,101.78
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,153.26,123.83
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,191.37,154.62
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,212.12,170.41
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,232.83,185.99
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,251.95,199.97
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,270.96,213.66
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,308.51,241.66
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,346.25,269.12
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,670.12,514.08
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,958.47,704.78
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,980.99,711.93
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,1000.25,721.22
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,1012.51,727.58
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,1021.23,731.96
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,1022.81,733.22
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,1020.71,732.44
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,920.25,666.9
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,798.83,582.79
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,895.3,653.4
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,963.36,697.39
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,853.74,623.5
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,737.14,541.64
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,673.19,497.91
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,607.88,451.93
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,548.71,410.41
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,493.11,370.72
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,515.38,388.94
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,530.15,400.42
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,506.76,383.34
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,479.79,363.29
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,404.59,307.33
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,343.77,262.33
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,313.09,239.3
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,282.39,215.56
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,234.76,180.19
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,190.04,147.59
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,102.67,78.86
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,7.92,1.08
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,12.76,5.73
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,17.6,10.08
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,14.51,7.37
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,11.42,4.62
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,8.78,2.23
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.14,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.94,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.91,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,17.16,8.52
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,27.32,17.65
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,40.61,29.37
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,54.51,41.51
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,69.02,53.85
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,83.5,65.92
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,111.16,88.97
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,139.04,111.75
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,252.42,204.96
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,376.83,301.76
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,442.97,351.03
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,527.43,412.68
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,576.26,445.67
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,625.27,478.41
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,643.62,489.02
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,659.97,498.58
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,606.12,457.98
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,566.4,427.45
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,513.74,389.02
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,477.32,361.77
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,557.06,419.98
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,618.96,463.55
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,363.18,278.7
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,103.84,78.27
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,109.67,83.42
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,115.46,87.86
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,116.71,89.01
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,117.93,90.17
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,98.55,74.7
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,79.29,59.25
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,60.53,44.19
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,41.78,28.96
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,140.99,109.78
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,237.62,185.84
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,219.77,171.59
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,202.29,158.12
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,141.89,110.49
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,81.67,62.07
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,135.34,106.21
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,185.3,146.61
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,136.66,107.65
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,88.22,68.49
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,89.57,69.95
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,90.65,71.08
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,70.32,56.89
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,48.56,37.83
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,40.58,30.89
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,32.6,23.82
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,25.53,17.39
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,18.47,10.89
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.3,5.19
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.14,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.07,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.36,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.63,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.14,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,9.65,2.61
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.06,6.53
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,18.47,10.43
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,23.33,14.63
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,28.19,18.76
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,197.88,164.29
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,390.4,317.91
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,376.01,302.77
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,369.41,295.1
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,284.92,227.54
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,199.95,158.35
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,283.66,224.47
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,356.87,279.46
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,385.86,299.55
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,414.66,319.55
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,417.81,320.17
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,420.53,320.74
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,361.78,276.67
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,290.5,222.99
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,238.2,183.11
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,187.06,143.5
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,247.39,190.06
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,307.59,234.98
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,318.97,242.52
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,330.02,250.1
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,425.54,320.57
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,507.44,378.61
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,471.7,352.61
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,437.18,328.31
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,341.44,258.77
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,247.7,189.02
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,226.04,173.23
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,204.78,157.21
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,297.27,229.06
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,377.94,289.33
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,352.59,269.74
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,325.61,249.43
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,306.39,234.44
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,287.12,218.55
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,260.39,195.71
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,223.09,164.36
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,180.86,136.27
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,152.0,118.98
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,109.31,90.04
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,68.69,55.13
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,58.33,46.32
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,47.68,37.0
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,37.48,27.85
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,27.31,18.6
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,18.47,10.51
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,9.66,2.2
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.82,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.0,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,9.66,0.16
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,20.7,11.51
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,31.75,21.39
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,46.45,34.2
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,61.48,47.1
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,77.49,60.56
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,93.46,73.67
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,118.81,94.5
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,144.37,115.09
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,167.91,133.54
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,191.78,151.94
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,267.96,211.4
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,334.34,261.1
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,524.18,403.74
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,690.98,520.56
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,833.61,617.64
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,952.78,691.44
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,847.04,619.32
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,714.67,525.81
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,880.22,643.78
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,1008.3,723.1
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,1009.51,720.88
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,1007.1,718.54
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,999.61,714.56
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,988.57,708.49
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,971.14,698.51
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,950.42,686.52
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,924.69,670.45
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,895.95,652.49
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,864.23,633.32
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,829.62,612.06
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,788.93,586.95
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,746.04,559.55
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,699.43,526.62
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,651.22,491.69
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,599.64,453.36
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,545.9,412.27
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,490.39,368.53
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,434.62,323.09
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,377.05,275.31
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,320.3,226.96
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,262.75,177.39
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,206.66,130.28
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,146.33,84.69
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,94.15,55.34
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,61.92,48.87
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,59.66,47.09
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,56.76,44.75
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,53.71,42.18
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,48.36,37.34
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,42.79,32.11
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,34.62,24.47
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.97,14.73
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.59,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,30.59,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,88.93,48.46
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,155.89,118.41
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,234.93,187.23
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,304.04,247.43
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,380.41,311.82
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,252.19,208.92
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,68.53,52.91
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,88.84,70.24
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,109.23,87.04
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,159.6,128.44
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,211.35,169.78
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,215.81,172.43
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,220.1,175.16
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,296.59,235.0
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,361.38,283.83
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,441.21,343.45
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,538.89,413.73
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,563.94,429.22
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,588.15,444.64
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,679.36,509.31
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,753.42,560.11
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,639.25,477.4
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,525.66,394.61
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,629.54,470.84
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,727.44,538.6
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,712.24,526.2
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,695.93,514.31
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,667.44,494.84
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,647.92,481.42
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,686.7,509.97
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,715.41,530.39
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,751.92,559.99
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,763.81,571.5
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,658.62,494.28
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,564.94,424.84
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,511.72,386.66
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,462.95,350.86
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,401.23,304.93
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,345.1,263.15
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,317.43,242.19
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,288.79,219.73
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,250.94,190.45
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,215.98,163.78
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,187.07,141.61
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,157.7,120.94
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,132.17,109.34
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,120.96,100.13
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,105.54,87.24
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,89.81,73.79
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,63.84,51.02
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,41.11,30.78
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,33.72,23.89
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,26.07,15.95
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.6,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,28.69,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,85.27,49.2
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,152.45,116.12
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,230.19,183.2
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,157.06,127.51
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,40.58,29.39
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,50.78,38.28
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,61.0,46.84
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,93.72,74.31
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,127.18,101.74
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,154.06,123.19
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,181.31,144.55
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,194.82,154.47
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,208.4,164.38
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,226.42,177.36
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,244.48,190.11
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,265.49,205.31
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,286.48,220.29
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,325.14,247.68
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,348.51,263.2
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,381.26,286.03
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,413.56,308.08
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,441.11,326.88
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,467.93,345.03
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,465.89,343.38
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,463.49,341.8
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,522.76,384.11
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,589.4,429.95
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,610.34,444.82
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,628.51,458.17
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,595.1,434.45
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,562.4,411.54
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,557.0,409.82
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,549.35,406.13
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,523.35,388.31
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,496.82,369.95
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,400.56,300.83
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,315.68,239.0
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,283.69,215.79
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,253.12,193.12
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,248.31,189.93
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,241.69,185.01
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,211.34,162.0
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,182.95,140.61
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,170.11,130.67
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,155.12,119.79
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,133.52,109.47
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,116.53,95.6
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,101.68,83.42
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,86.53,70.66
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,73.11,58.95
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,56.55,44.18
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,39.87,29.08
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,22.92,13.35
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,11.44,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,34.64,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,99.75,59.95
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,169.42,128.88
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,248.9,197.6
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,169.91,137.81
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,45.91,33.8
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,57.0,43.42
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,68.48,52.97
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,96.13,75.87
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,124.06,98.42
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,220.1,176.17
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,312.49,247.01
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,353.68,276.54
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,410.63,317.3
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,343.95,264.96
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,275.81,211.87
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,310.59,237.97
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,330.27,251.84
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,384.64,291.28
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,438.88,329.48
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,458.04,341.85
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,476.68,354.13
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,496.67,367.42
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,515.93,380.11
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,566.2,415.3
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,600.11,438.78
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,589.73,430.64
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,578.71,422.54
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,630.36,460.24
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,683.9,497.85
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,663.11,484.18
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,640.93,470.15
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,601.3,442.83
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,561.59,415.27
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,524.74,389.77
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,489.0,364.64
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,459.22,344.11
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,429.0,322.71
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,362.66,273.82
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,307.76,233.44
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,289.58,220.05
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,270.13,205.13
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,243.22,183.45
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,219.17,163.83
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,186.88,140.19
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,156.97,119.67
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,139.28,113.98
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,121.75,99.55
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,106.35,87.04
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,90.63,73.91
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,65.15,51.77
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,43.38,32.53
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,35.22,25.04
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.71,15.8
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,30.37,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,90.04,56.11
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,151.86,116.45
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,223.61,179.05
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,142.98,116.37
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,40.58,29.43
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,49.89,37.49
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,59.22,45.3
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,69.48,53.76
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,80.07,62.36
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,114.22,90.37
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,148.85,118.12
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,152.88,120.66
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,157.06,123.42
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,169.5,132.8
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,182.04,142.14
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,198.03,154.06
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,214.04,165.84
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,236.79,182.65
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,259.49,199.13
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,299.61,228.62
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,354.94,268.58
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,363.11,273.32
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,370.96,278.17
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,400.22,299.44
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,428.6,319.76
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,416.19,310.1
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,403.79,300.8
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,438.36,325.98
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,471.0,349.17
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,435.33,323.06
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,400.85,298.16
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,453.39,337.18
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,502.41,372.24
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,481.4,357.44
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,459.87,342.62
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,493.03,368.83
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,507.81,379.51
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,481.37,358.05
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,441.68,324.48
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,384.18,277.56
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,327.51,230.14
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,270.49,181.98
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,209.19,131.51
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,154.04,90.23
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,101.94,60.55
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,67.89,53.7
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,65.89,52.29
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,62.88,50.0
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,59.72,47.47
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,54.61,42.96
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,47.59,36.55
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,38.31,27.93
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,28.75,18.53
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.5,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
