Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.18,5.43
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,20.23,11.7
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,27.74,18.36
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,35.26,24.95
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,44.12,32.53
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,53.0,39.99
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,71.36,55.36
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,90.54,71.12
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,133.85,106.68
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,178.13,142.11
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,179.08,142.16
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,180.09,142.43
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,200.84,158.37
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,221.69,174.11
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,197.48,154.19
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,173.81,134.94
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,190.25,147.5
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,206.67,159.75
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,212.57,164.09
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,218.4,168.45
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,222.76,171.36
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,227.04,174.22
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,275.71,211.2
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,324.04,247.12
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,398.99,302.63
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,460.55,347.19
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,512.4,384.93
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,568.08,424.67
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,564.29,422.53
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,559.07,419.82
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,683.68,516.14
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,765.82,577.8
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,718.45,543.28
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,669.18,507.71
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,616.07,468.76
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,561.81,427.54
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,505.99,383.09
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,449.54,336.52
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,390.93,287.26
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,327.48,232.96
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,268.19,180.93
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,209.97,131.09
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,152.41,87.0
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,97.47,55.37
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,59.85,47.32
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,56.88,45.0
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,49.64,38.77
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,47.38,36.88
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,42.97,32.88
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,38.38,28.57
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,32.17,22.7
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,25.77,16.22
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.62,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,18.33,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,47.47,28.99
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,85.52,64.41
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,134.85,107.25
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,167.9,136.29
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,210.23,172.2
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,260.45,213.23
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,302.74,246.71
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,471.8,381.14
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,656.27,517.07
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,711.41,551.13
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,766.19,585.56
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,813.86,615.43
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,859.94,643.78
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,784.85,589.35
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,665.25,500.47
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,841.61,625.72
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,985.91,713.45
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,973.7,702.05
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,935.01,675.57
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,987.57,709.23
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,1034.76,736.88
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,1036.52,736.25
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,1034.55,734.13
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,1025.86,729.43
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,1013.48,722.59
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,995.09,710.75
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,973.28,696.85
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,947.22,682.07
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,918.0,665.23
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,881.4,643.03
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,842.48,619.1
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,801.27,592.7
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,757.81,564.15
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,711.26,531.99
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,662.97,497.61
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,610.59,459.71
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,557.21,419.72
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,499.63,374.73
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,443.43,329.13
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,385.26,280.99
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,327.8,232.11
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,269.92,182.21
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,213.56,134.76
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,158.08,92.8
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,99.17,57.39
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,63.57,50.06
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,62.09,48.98
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,59.68,47.1
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,57.17,45.04
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,52.78,41.19
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,48.25,37.02
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,38.32,27.88
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.52,19.31
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.87,1.44
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,37.83,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,94.81,63.11
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,158.13,121.66
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,233.88,187.2
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,299.81,244.21
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,377.24,308.73
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,443.95,362.82
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,514.59,418.04
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,575.35,462.79
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,637.54,506.7
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,694.76,544.83
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,752.23,581.47
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,795.65,608.43
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,841.57,636.67
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,882.76,660.71
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,921.93,683.07
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,951.5,698.92
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,967.81,706.28
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,993.86,720.04
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,1016.98,731.71
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,1027.77,737.15
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,1034.89,740.58
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,1035.22,739.6
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,1031.81,736.5
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,1023.67,732.01
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,1011.82,725.34
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,993.94,714.96
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,972.6,702.46
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,946.53,686.92
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,917.26,669.25
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,884.3,649.68
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,848.24,627.75
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,807.65,601.9
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,764.58,574.05
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,717.42,541.14
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,668.33,505.55
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,615.95,467.07
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,562.28,426.24
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,506.21,381.37
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,449.55,334.54
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,390.89,285.36
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,332.54,235.1
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,267.69,179.44
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,209.69,130.26
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,152.24,86.18
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,97.39,54.4
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,60.42,47.52
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,54.39,42.42
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,51.98,40.5
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,49.45,38.4
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,46.31,35.63
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,43.12,32.66
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,36.27,26.23
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,29.17,19.19
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,14.25,2.02
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,43.78,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,100.08,67.59
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,161.02,124.01
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,233.2,186.55
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,159.65,129.62
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,57.98,43.98
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,71.44,55.44
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,84.89,66.51
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,107.77,85.19
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,130.71,103.49
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,141.49,111.61
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,152.36,119.72
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,179.91,141.2
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,207.8,162.51
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,244.3,190.13
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,281.09,217.38
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,440.83,337.01
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,572.19,429.3
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,808.41,596.99
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,1007.5,721.7
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,1017.67,725.06
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,1024.21,729.2
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,1025.06,728.6
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,1022.21,725.89
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,1013.66,721.21
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,1001.48,714.41
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,983.83,702.91
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,962.77,689.37
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,937.49,673.71
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,909.07,656.07
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,875.48,636.45
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,839.12,614.7
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,798.53,588.66
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,755.59,560.79
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,710.09,529.32
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,662.44,495.37
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,610.6,457.83
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,557.55,418.07
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,502.38,374.73
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,446.39,329.19
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,388.48,281.16
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,330.88,232.07
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,266.74,177.27
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,209.68,129.25
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,152.92,86.19
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,98.7,54.92
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,62.51,48.82
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,57.04,44.37
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,54.39,42.27
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,51.6,39.97
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,47.77,36.63
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,43.83,33.02
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,37.02,26.75
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,29.97,19.87
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.47,2.83
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,52.42,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,121.2,82.71
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,188.87,144.72
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,267.18,211.55
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,335.08,269.08
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,409.4,329.42
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,313.26,253.63
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,159.58,127.31
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,199.66,159.9
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,241.11,191.78
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,362.93,286.71
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,495.03,383.82
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,688.86,524.42
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,864.83,638.96
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,771.61,570.96
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,637.16,471.87
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,623.63,460.54
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,590.19,434.58
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,655.46,478.22
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,704.05,508.99
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,896.64,641.23
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,1052.28,734.62
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,1053.16,731.79
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1050.19,729.1
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,1040.9,723.14
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,1027.86,715.12
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,1009.22,703.48
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,987.07,689.79
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,959.68,674.22
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,929.09,656.6
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,894.96,636.59
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,857.89,614.49
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,815.71,588.19
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,771.12,560.06
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,723.03,528.04
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,673.13,493.37
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,620.21,455.99
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,566.04,416.31
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,509.21,372.71
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,451.99,327.21
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,393.34,279.57
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,335.09,230.9
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,269.9,176.17
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,211.57,127.85
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,153.85,84.73
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,98.66,53.24
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,59.18,45.16
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,57.35,43.89
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,50.07,37.92
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,47.84,36.2
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,44.23,33.17
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,40.51,29.87
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,34.42,24.3
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,28.13,18.21
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.79,5.43
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,8.19,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,49.78,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,113.51,78.02
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,176.77,135.38
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,254.84,201.79
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,321.17,258.01
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,393.88,317.26
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,285.69,231.14
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,137.27,108.27
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,179.34,142.53
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,214.24,169.61
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,285.63,225.31
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,374.09,291.67
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,350.94,271.48
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,339.03,260.45
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,390.98,297.66
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,459.56,345.0
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,560.68,416.32
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,680.74,496.77
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,614.54,446.9
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,561.41,407.24
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,575.74,417.27
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,589.12,426.01
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,593.38,427.76
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,596.68,429.0
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,585.68,420.96
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,574.05,412.69
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,545.1,393.27
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,528.15,381.93
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,506.45,367.23
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,485.02,352.66
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,473.78,345.33
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,462.31,337.73
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,447.09,327.29
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,431.78,316.76
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,428.77,315.11
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,424.17,312.14
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,408.48,301.78
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,392.19,290.77
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,355.66,264.43
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,325.25,242.38
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,302.39,225.55
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,281.79,209.78
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,247.87,184.58
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,222.51,166.08
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,195.22,145.94
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,168.46,127.3
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,145.23,117.72
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,129.76,105.42
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,84.48,67.62
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,52.97,40.79
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,48.81,37.32
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,44.49,33.49
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,37.27,26.92
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,29.77,19.76
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,18.03,6.24
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,8.19,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,49.05,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,109.89,76.78
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,174.11,135.05
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,250.66,201.8
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,319.95,262.38
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,394.11,325.54
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,459.59,379.35
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,528.51,434.02
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,588.45,479.46
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,649.54,524.22
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,704.64,562.15
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,756.14,596.16
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,803.41,626.65
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,849.18,655.38
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,890.6,679.2
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,929.98,701.04
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,951.41,711.98
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,979.37,727.37
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,929.34,692.32
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,846.54,631.23
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,956.35,709.14
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,1040.35,761.32
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,1046.98,763.75
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1049.88,764.93
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,1042.52,759.76
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,1031.4,752.44
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,1015.15,740.58
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,995.32,726.6
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,968.85,710.51
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,939.17,692.29
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,905.06,671.02
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,868.01,647.61
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,825.91,621.69
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,781.39,593.66
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,733.29,559.41
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,683.14,522.68
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,590.9,453.68
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,514.26,395.45
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,472.22,362.54
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,426.64,325.24
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,387.97,290.18
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,338.36,243.22
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,278.76,190.73
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,221.49,141.62
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,159.76,94.7
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,98.22,56.56
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,88.49,72.64
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,124.39,104.48
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,110.82,93.0
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,96.85,80.99
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,81.22,67.23
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,67.12,54.5
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,50.98,39.61
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,34.56,24.29
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,20.36,8.51
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.46,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,26.76,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,59.82,40.72
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,101.9,78.7
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,155.97,126.26
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,201.43,166.19
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,249.72,207.64
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,297.7,247.93
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,349.08,289.94
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,436.47,360.4
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,518.19,424.46
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,639.91,517.88
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,765.1,607.72
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,675.74,536.64
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,558.38,442.71
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,745.61,586.23
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,932.05,713.96
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,791.2,610.04
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,603.41,467.01
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,693.95,534.05
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,768.97,586.47
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,813.43,616.51
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,842.83,636.48
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,729.92,553.6
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,615.81,468.68
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,843.26,641.3
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,1021.14,761.95
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,1003.69,748.24
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,982.75,734.48
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,956.63,717.33
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,927.33,698.09
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,893.26,675.56
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,856.33,650.99
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,765.0,584.75
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,676.28,517.02
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,685.71,527.8
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,675.38,522.05
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,622.66,482.09
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,568.76,440.18
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,512.19,394.0
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,455.39,346.17
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,349.18,264.9
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,292.33,226.32
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,268.03,195.36
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,219.44,140.84
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,162.81,96.65
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,108.93,64.1
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,63.54,50.82
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,63.85,51.31
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,61.13,49.13
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,58.25,46.74
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,55.12,44.0
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,51.97,41.05
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,42.34,32.09
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,34.05,24.03
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.9,10.18
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,10.91,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,19.98,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,49.48,33.28
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,85.29,65.28
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,124.06,99.23
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,162.28,132.69
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,202.32,167.03
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,241.43,199.55
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,282.18,232.56
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,373.34,305.67
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,461.02,373.43
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,600.1,479.09
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,746.13,582.31
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,793.06,611.57
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,834.54,637.8
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,651.42,503.57
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,401.26,311.31
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,517.93,400.99
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,620.95,475.27
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,735.94,557.94
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,852.22,638.53
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,744.31,558.85
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,632.95,477.1
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,647.57,487.15
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,660.93,495.07
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,669.85,500.99
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,677.3,505.95
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,653.78,489.19
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,629.88,472.37
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,564.35,425.15
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,494.29,374.3
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,617.32,467.95
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,718.28,541.4
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,743.97,563.73
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,748.32,571.17
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,706.08,540.49
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,658.28,505.52
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,546.05,419.84
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,458.38,352.42
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,376.49,290.93
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,307.32,238.86
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,320.92,247.72
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,318.07,241.1
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,276.54,199.08
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,218.78,141.73
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,158.53,94.53
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,106.62,62.86
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,77.51,62.83
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,87.07,71.45
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,73.17,59.54
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,58.06,46.37
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,52.54,41.53
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,46.71,36.23
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,40.05,29.98
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.76,22.02
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.74,9.75
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,10.91,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,54.21,1.93
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,120.88,86.16
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,182.9,141.97
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,255.9,205.15
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,324.56,264.28
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,397.01,324.72
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,375.98,307.94
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,332.49,272.15
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,390.08,317.4
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,450.58,362.6
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,599.0,474.75
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,755.77,583.81
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,798.53,609.24
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,843.53,637.35
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,883.18,660.2
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,920.64,681.33
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,950.6,697.36
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,977.63,711.46
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,993.52,719.62
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,1016.95,732.72
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,1027.28,738.95
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,1033.94,743.21
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,1034.39,743.77
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,1031.08,742.19
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,1022.57,738.88
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,1010.37,733.36
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,991.73,722.43
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,969.69,709.39
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,943.91,693.09
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,915.0,674.76
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,879.82,653.71
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,842.11,630.61
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,801.39,604.49
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,758.38,576.34
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,711.74,543.22
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,663.3,507.82
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,611.8,468.74
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,559.17,427.62
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,504.05,383.52
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,448.54,337.58
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,391.4,289.41
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,329.36,236.18
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,271.58,185.49
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,215.59,137.46
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,160.19,94.31
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,107.4,62.25
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,60.23,47.68
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,59.33,47.1
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,56.81,45.1
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,54.16,42.91
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,50.08,39.34
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,45.83,35.45
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,39.12,29.17
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,32.15,22.39
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.75,10.07
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,11.82,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
