Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,50.09,4.96
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,109.93,78.46
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,169.81,131.99
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,240.31,193.38
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,302.92,247.86
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,376.12,309.36
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,328.21,270.64
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,266.58,218.91
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,443.76,363.21
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,627.85,503.21
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,683.68,540.04
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,739.79,576.71
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,781.88,603.78
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,826.25,632.18
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,865.68,655.55
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,903.05,677.23
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,863.6,649.03
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,801.15,602.01
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,773.23,580.07
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,728.34,546.25
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,887.27,661.55
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,1009.59,739.54
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,1010.49,736.27
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,1007.76,732.6
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,999.94,726.29
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,988.57,717.92
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,971.82,707.24
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,951.73,694.56
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,926.59,678.69
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,898.43,660.91
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,809.4,600.64
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,716.17,532.71
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,737.25,552.43
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,742.22,558.88
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,697.83,527.63
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,651.3,494.44
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,600.84,456.79
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,549.5,417.35
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,495.86,375.23
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,441.47,330.98
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,385.77,284.16
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,330.75,236.8
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,274.35,188.0
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,218.92,140.86
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,158.84,94.22
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,106.97,62.46
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,64.75,51.43
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,61.97,49.22
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,59.59,47.37
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,57.08,45.33
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,51.93,40.75
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,46.52,35.78
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,39.86,29.59
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.72,21.87
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,21.1,10.56
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,11.82,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,56.86,9.61
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,126.85,90.72
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,191.18,148.22
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,265.24,212.43
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,330.72,269.31
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,402.14,329.3
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,465.02,379.93
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,530.89,430.88
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,589.96,475.58
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,650.06,519.55
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,700.14,552.65
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,752.7,586.76
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,799.22,616.29
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,844.2,644.17
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,665.98,513.66
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,420.16,325.14
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,563.2,434.84
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,710.51,539.45
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,747.89,562.5
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,798.64,595.1
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,921.93,682.14
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,1020.0,742.84
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,708.59,532.72
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,321.81,244.96
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,702.56,535.81
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,999.53,731.06
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,801.8,593.18
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,579.06,430.87
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,767.8,574.32
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,908.62,670.33
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,876.72,647.81
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,841.83,625.45
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,801.63,599.37
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,759.08,571.38
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,712.74,539.04
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,664.47,504.33
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,613.28,465.95
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,560.88,425.49
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,505.9,381.79
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,450.23,336.06
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,392.88,288.23
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,330.4,235.14
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,272.0,184.2
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,214.68,135.09
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,158.55,91.35
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,104.85,58.56
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,82.22,66.65
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,113.74,94.29
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,102.12,84.56
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,89.99,74.28
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,64.59,51.91
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,41.64,31.45
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,36.04,26.25
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,30.26,20.64
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,20.95,10.71
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,12.73,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,6.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,8.79,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,17.6,8.72
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,30.43,20.22
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,43.71,31.92
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,59.2,45.36
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,74.63,58.52
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,90.54,71.79
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,106.43,84.78
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,139.78,112.4
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,173.9,140.17
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,199.69,160.36
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,237.88,190.08
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,233.97,185.77
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,241.88,191.0
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,341.19,268.02
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,429.5,333.54
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,514.72,395.8
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,585.28,446.05
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,673.23,507.62
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,745.69,556.96
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,903.0,668.85
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,1022.92,744.01
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,1024.5,743.04
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,1022.36,741.43
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,1014.03,735.74
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,1002.06,727.93
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,985.06,717.83
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,964.62,705.56
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,939.03,689.26
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,910.31,670.94
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,875.46,648.54
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,838.15,624.4
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,797.68,598.47
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,754.9,570.61
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,709.39,538.41
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,661.86,503.79
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,610.72,465.14
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,558.39,424.43
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,503.64,380.81
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,448.23,335.16
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,391.56,287.55
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,335.18,238.88
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,271.26,183.51
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,214.16,134.54
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,158.27,90.89
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,104.74,58.03
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,60.38,47.5
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,59.03,46.63
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,51.65,40.34
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,49.51,38.6
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,46.39,35.9
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,43.18,32.97
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,37.65,27.8
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,31.95,22.24
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.9,11.71
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.61,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,7.28,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,53.61,13.85
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,116.58,84.14
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,176.33,137.3
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,246.54,198.41
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,191.83,157.01
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,102.35,82.1
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,124.98,101.3
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,148.19,120.34
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,167.14,135.37
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,186.12,150.13
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,248.38,199.91
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,302.12,241.49
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,289.46,229.43
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,275.55,216.83
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,289.62,226.74
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,303.53,236.25
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,347.07,268.39
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,390.68,299.73
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,454.81,346.03
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,534.77,401.98
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,471.18,354.68
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,423.26,319.2
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,455.54,342.41
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,487.01,364.14
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,658.06,487.69
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,797.21,582.8
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,795.99,580.05
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,783.36,571.71
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,768.11,561.05
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,751.25,549.35
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,803.92,589.93
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,832.22,610.55
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,793.18,584.8
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,751.88,557.39
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,707.18,526.64
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,660.53,493.6
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,610.33,457.45
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,559.0,419.18
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,502.95,375.65
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,448.01,331.35
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,391.49,284.86
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,335.54,237.52
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,278.63,188.71
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,223.27,142.08
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,162.63,95.23
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,110.08,62.92
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,65.99,51.96
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,64.68,51.15
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,62.41,49.43
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,60.02,47.53
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,56.19,44.25
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,52.23,40.68
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,43.35,32.65
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,35.49,25.24
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,24.17,13.69
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,13.18,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,55.57,16.58
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,120.66,87.3
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,182.34,141.56
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,255.28,204.27
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,177.89,144.55
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,68.52,52.87
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,83.42,65.51
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,98.32,77.65
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,116.7,92.42
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,135.07,106.87
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,154.13,121.73
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,173.44,136.53
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,256.56,201.64
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,331.91,258.0
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,432.57,331.55
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,520.82,392.95
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,759.81,562.43
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,969.29,692.02
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,991.38,698.27
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,1010.3,705.63
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,1020.97,709.46
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,1028.06,711.36
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,1029.99,711.54
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,1028.24,709.75
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,1019.37,705.24
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,1006.87,698.75
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,990.37,688.58
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,970.44,676.41
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,944.49,661.89
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,915.46,645.42
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,881.84,626.75
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,845.53,606.02
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,804.64,581.21
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,761.47,554.42
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,714.68,522.86
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,666.29,489.24
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,615.29,453.22
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,563.15,415.08
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,508.2,373.04
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,453.01,329.32
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,392.06,280.38
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,335.29,233.15
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,277.67,184.8
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,221.51,138.31
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,165.97,95.91
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,113.03,63.71
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,61.56,47.4
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,60.39,46.63
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,57.94,44.85
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,55.33,42.86
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,51.71,39.8
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,47.95,36.46
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,41.33,30.51
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,34.45,24.07
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,23.04,12.81
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.59,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,7.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,56.45,18.47
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,122.91,88.55
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,184.14,141.58
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,256.43,202.26
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,323.23,257.66
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,393.2,313.48
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,458.24,362.96
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,526.86,412.85
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,585.2,453.92
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,644.58,494.25
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,698.47,528.03
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,748.81,558.27
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,795.34,585.55
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,840.39,611.31
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,878.04,631.6
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,913.36,650.24
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,943.28,666.61
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,960.14,675.01
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,979.84,685.39
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,996.23,693.75
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,1007.19,700.32
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,1014.63,704.97
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,1015.5,705.51
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,1012.72,703.99
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,1004.93,699.9
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,993.62,693.79
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,976.44,684.18
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,956.02,672.62
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,930.28,656.95
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,901.64,639.49
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,868.16,619.64
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,832.27,598.04
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,792.77,574.37
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,751.12,548.1
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,705.58,517.67
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,659.87,486.03
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,608.93,449.92
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,557.07,411.91
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,502.63,369.94
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,448.17,326.63
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,392.6,281.66
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,337.71,236.07
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,281.97,189.17
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,221.82,139.79
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,167.89,98.89
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,116.7,67.58
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,71.57,55.81
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,69.43,54.35
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,67.01,52.66
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,64.46,50.78
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,59.2,46.31
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,53.66,41.44
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,44.73,33.48
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.93,26.24
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.31,14.81
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,13.99,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,7.73,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,58.45,20.79
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,127.95,92.64
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,189.43,146.36
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,264.95,210.19
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,168.44,135.83
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,33.49,22.99
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,40.58,29.12
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,47.68,34.98
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,57.01,42.61
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,66.36,50.13
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,83.96,64.32
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,102.04,78.66
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,110.3,84.88
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,118.58,91.08
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,142.77,109.93
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,167.13,128.58
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,245.3,188.61
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,340.44,258.82
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,355.68,268.53
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,370.66,278.57
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,402.52,301.5
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,433.9,323.78
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,444.04,330.03
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,453.69,336.11
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,494.71,365.21
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,534.31,392.68
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,553.78,406.42
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,580.77,425.36
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,700.71,511.25
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,807.6,584.31
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,758.74,550.98
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,710.32,519.16
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,679.85,499.36
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,647.39,477.64
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,636.12,470.29
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,619.74,458.67
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,596.8,443.19
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,561.64,417.26
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,507.16,374.99
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,452.47,331.32
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,396.09,285.49
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,340.31,238.91
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,284.09,191.29
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,229.38,145.7
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,168.45,99.03
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,115.99,66.58
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,69.55,54.42
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,68.04,53.38
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,65.55,51.61
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,62.91,49.64
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,58.4,45.81
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,53.67,41.64
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,44.78,33.69
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.96,26.42
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.7,15.31
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,14.79,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,8.19,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,61.73,23.47
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,135.76,98.39
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,200.53,155.21
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,275.18,219.11
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,198.52,160.91
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,70.43,54.38
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,85.83,67.36
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,101.21,79.67
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,120.92,95.42
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,140.67,110.88
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,176.26,139.01
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,212.62,167.08
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,254.37,198.53
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,284.93,220.77
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,338.49,259.99
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,392.73,298.47
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,492.49,369.79
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,578.12,428.35
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,684.8,501.53
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,790.85,571.37
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,733.18,528.86
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,671.59,485.28
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,677.79,489.04
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,682.65,491.19
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,688.99,495.11
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,693.83,498.05
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,615.38,443.41
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,529.74,383.65
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,535.53,388.55
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,546.41,396.09
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,538.63,391.21
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,529.99,385.86
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,585.66,426.94
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,628.67,457.73
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,578.84,422.66
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,532.06,390.04
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,507.82,373.29
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,480.94,353.89
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,443.13,326.05
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,405.05,297.4
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,383.15,276.72
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,339.8,235.48
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,276.13,188.72
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,238.25,165.16
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,201.5,138.98
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,162.36,114.33
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,130.05,104.91
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,129.84,105.38
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,116.44,94.76
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,102.62,83.55
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,72.27,57.61
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,48.59,37.02
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,42.42,31.51
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,36.02,25.53
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.96,14.77
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.95,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,8.64,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,64.76,25.73
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,145.56,105.03
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,209.66,161.24
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,284.18,224.56
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,349.18,279.23
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,419.72,336.2
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,309.69,249.54
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,133.92,105.42
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,153.21,121.33
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,172.72,136.32
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,197.54,155.05
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,222.65,173.6
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,265.87,205.87
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,297.55,228.66
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,369.44,281.32
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,442.77,332.98
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,525.19,390.41
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,593.11,436.35
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,599.7,437.59
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,604.85,438.52
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,605.0,437.94
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,604.01,436.7
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,673.9,484.61
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,754.99,537.69
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,757.35,538.01
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,757.85,538.07
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,700.99,498.68
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,636.76,454.59
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,631.78,451.99
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,625.51,448.0
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,608.56,436.14
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,590.66,423.69
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,584.15,419.78
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,576.09,414.59
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,560.93,405.1
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,542.94,393.34
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,516.73,375.15
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,487.98,354.64
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,443.24,322.22
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,400.62,290.94
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,344.15,250.76
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,292.11,214.26
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,257.0,188.43
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,231.19,169.68
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,191.03,141.82
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,156.32,117.98
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,139.03,111.04
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,116.9,93.33
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,102.48,81.92
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,87.95,70.12
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,59.26,45.76
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,46.13,34.44
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,40.71,29.7
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,35.11,24.55
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.51,15.22
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.96,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,8.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,13.83,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,74.75,31.86
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,143.88,104.08
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,208.95,161.13
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,283.15,224.47
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,193.91,156.57
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,55.71,41.67
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,67.66,51.79
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,79.63,61.53
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,86.82,67.14
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,94.05,72.7
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,113.7,88.11
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,133.41,103.24
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,148.61,114.78
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,163.9,126.26
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,197.88,152.22
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,232.14,177.85
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,250.58,190.99
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,269.0,204.02
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,299.5,225.94
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,344.95,258.31
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,386.94,287.7
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,428.45,316.22
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,454.15,333.43
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,479.14,350.11
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,588.98,427.23
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,681.93,489.93
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,726.52,519.26
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,756.95,539.62
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,669.93,479.61
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,581.18,418.37
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,563.66,407.68
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,545.74,396.0
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,515.17,375.63
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,485.53,355.77
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,505.69,371.26
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,518.16,380.48
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,486.85,357.85
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,455.38,335.11
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,448.6,329.69
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,425.79,310.8
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,378.02,273.71
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,329.26,234.93
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,279.11,198.8
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,245.45,177.41
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,195.19,143.38
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,163.72,124.04
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,119.83,95.85
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,92.24,73.32
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,90.0,71.99
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,87.64,70.42
