Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,76.88,61.35
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,65.57,51.58
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,55.51,42.71
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,42.55,31.06
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,29.57,18.73
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,16.89,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,14.01,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,74.83,33.09
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,143.27,104.08
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,208.35,160.84
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,282.96,223.95
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,195.59,157.71
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,58.59,44.19
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,71.52,55.24
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,84.45,65.75
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,103.23,80.87
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,122.03,95.66
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,160.43,125.88
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,199.55,155.74
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,219.45,170.2
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,239.44,184.62
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,349.27,266.99
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,464.33,348.48
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,480.62,357.5
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,480.36,356.07
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,778.27,566.56
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,1025.72,717.35
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,976.39,682.53
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,897.08,628.95
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,865.57,608.18
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,831.51,585.01
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,940.05,659.47
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,1020.86,707.09
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,1002.94,694.63
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,981.66,681.58
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,883.83,620.87
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,775.47,547.63
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,752.14,532.48
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,727.49,515.41
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,696.06,495.45
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,662.73,473.93
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,568.92,409.4
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,488.66,353.3
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,472.09,342.53
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,453.03,329.08
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,423.76,307.99
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,395.35,286.8
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,363.63,262.84
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,328.71,235.5
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,277.9,198.99
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,242.76,175.17
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,204.88,148.85
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,172.26,127.44
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,149.42,119.45
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,129.94,104.08
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,115.73,92.97
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,101.22,81.32
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,68.29,53.59
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,46.84,35.22
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,41.45,30.44
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,35.88,25.26
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,26.31,16.07
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.75,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,19.16,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,83.21,37.35
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,154.77,110.54
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,218.3,165.67
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,291.68,227.34
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,357.01,281.4
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,427.69,337.48
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,490.78,385.53
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,556.43,433.41
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,612.78,471.82
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,672.07,510.07
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,692.63,518.65
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,704.65,521.81
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,681.5,501.44
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,652.59,476.64
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,714.62,517.08
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,777.97,556.05
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,890.72,624.4
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,984.4,675.37
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,1006.65,684.22
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,1025.68,692.33
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,1035.58,696.65
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,1041.77,699.06
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,1042.21,698.34
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,1038.86,695.62
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,1030.24,691.42
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,1017.92,685.19
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,999.6,675.54
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,977.85,663.91
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,952.79,650.29
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,924.56,634.66
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,887.72,613.66
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,848.64,591.07
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,808.83,568.18
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,766.7,543.41
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,720.54,513.26
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,672.56,480.96
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,605.68,433.33
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,544.74,389.4
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,504.07,359.44
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,458.89,323.74
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,402.26,279.4
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,340.61,230.21
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,283.31,183.51
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,227.58,138.57
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,172.05,96.89
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,119.02,64.38
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,91.56,70.87
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,130.71,103.58
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,117.64,93.4
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,104.15,82.77
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,73.16,56.92
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,49.08,36.5
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,43.4,31.63
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,37.51,26.31
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,26.07,15.7
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,9.1,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.55,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,21.98,6.79
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,41.52,27.51
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,70.02,51.81
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,100.19,77.39
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,131.08,103.48
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,163.07,130.01
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,194.42,155.22
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,236.67,188.35
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,215.86,170.76
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,201.82,158.45
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,317.59,249.3
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,428.11,331.51
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,521.81,399.0
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,606.16,458.06
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,429.88,327.33
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,233.01,176.73
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,248.54,189.19
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,264.04,200.41
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,338.15,254.82
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,399.41,298.13
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,562.95,415.5
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,724.91,524.44
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,616.46,447.17
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,508.57,371.07
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,603.69,438.35
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,682.39,490.98
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,657.18,472.14
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,631.63,454.13
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,632.65,454.47
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,632.03,453.44
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,631.77,452.98
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,631.94,452.68
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,536.68,387.05
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,449.76,326.41
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,506.83,368.3
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,550.23,398.29
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,497.5,360.76
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,452.18,328.74
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,399.9,291.63
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,352.52,257.86
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,359.69,258.35
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,338.86,232.35
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,282.3,185.05
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,226.98,139.58
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,177.41,109.13
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,153.51,103.11
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,92.95,72.86
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,59.88,45.51
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,57.8,44.12
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,55.58,42.51
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,51.98,39.53
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,48.21,36.28
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,42.49,31.23
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,36.56,25.77
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,26.59,16.38
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.71,0.66
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,9.1,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,20.5,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,83.49,39.03
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,152.69,109.89
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,215.25,164.72
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,287.48,226.06
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,209.95,168.43
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,78.34,60.49
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,94.22,73.88
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,110.08,86.57
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,114.48,89.66
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,119.05,92.88
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,156.98,122.8
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,195.61,152.38
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,212.65,164.67
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,229.73,176.93
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,294.35,224.94
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,347.54,262.83
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,441.58,330.76
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,552.78,407.39
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,557.18,407.67
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,560.37,408.29
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,648.23,470.01
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,750.08,538.09
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,784.33,559.59
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,827.68,587.2
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,934.42,661.57
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,1013.65,709.58
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,996.46,698.75
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,975.83,687.11
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,950.97,672.02
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,922.94,654.97
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,888.22,633.17
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,850.95,609.64
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,736.24,533.33
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,627.46,456.67
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,595.58,435.28
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,564.28,413.24
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,514.74,377.99
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,468.5,344.8
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,425.12,313.37
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,389.03,286.75
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,322.49,239.06
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,271.45,203.14
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,228.58,171.74
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,196.92,148.87
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,169.95,129.15
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,144.47,110.37
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,122.37,98.09
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,101.55,81.18
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,89.23,71.33
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,76.81,61.15
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,64.3,50.53
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,51.68,39.6
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,39.72,29.1
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,27.32,18.06
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,17.6,9.1
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,7.9,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.09,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,20.41,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,81.9,38.9
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,149.27,107.96
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,211.29,162.54
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,283.03,223.95
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,213.85,172.42
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,89.59,70.0
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,108.4,85.75
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,127.42,101.04
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,151.91,120.53
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,176.92,140.05
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,176.6,138.81
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,176.04,137.48
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,185.15,143.97
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,194.32,150.41
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,215.02,165.86
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,235.82,181.14
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,258.14,197.28
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,280.44,213.18
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,412.95,311.21
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,548.29,405.85
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,563.58,414.12
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,577.99,422.89
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,581.93,424.42
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,584.97,425.47
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,692.74,501.24
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,784.11,562.98
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,805.44,576.15
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,815.67,583.05
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,793.79,568.59
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,770.32,553.37
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,692.19,500.37
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,622.65,452.45
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,623.04,454.27
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,619.66,452.64
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,570.74,418.36
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,524.34,385.8
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,506.37,374.32
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,484.61,359.24
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,455.64,337.55
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,417.99,308.49
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,348.12,257.64
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,295.55,220.91
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,274.84,201.75
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,249.28,177.44
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,209.17,151.61
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,174.82,131.44
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,153.15,124.48
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,134.51,109.59
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,119.76,97.91
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,104.7,85.65
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,74.57,59.85
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,48.07,36.77
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,42.34,31.6
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,36.4,26.01
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,26.44,16.56
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,17.29,2.9
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,10.01,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,17.89,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,75.59,35.89
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,140.83,101.61
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,201.94,155.05
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,273.02,215.79
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,335.34,268.41
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,402.98,323.21
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,299.9,242.13
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,132.99,104.89
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,166.0,132.02
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,210.3,166.8
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,224.59,176.87
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,238.62,186.72
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,270.5,210.41
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,302.63,233.72
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,312.68,239.54
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,322.39,245.21
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,343.72,260.36
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,364.85,275.17
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,412.39,308.97
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,459.75,341.81
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,572.77,422.18
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,669.8,488.7
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,712.18,515.42
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,738.73,532.22
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,884.75,635.4
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,994.14,703.82
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,978.34,691.92
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,959.16,679.68
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,934.9,666.09
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,907.56,650.54
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,874.08,630.47
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,838.15,608.64
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,799.14,583.91
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,757.81,557.35
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,712.85,526.13
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,666.24,493.0
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,616.57,457.71
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,565.72,420.33
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,512.52,379.12
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,455.5,333.86
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,399.46,288.47
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,343.81,242.02
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,281.77,196.04
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,244.48,172.32
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,192.14,124.77
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,119.17,66.61
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,83.56,66.72
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,95.74,77.61
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,90.96,73.86
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,85.9,69.8
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,70.21,56.33
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,54.63,42.7
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,48.3,36.97
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.87,29.16
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,29.48,19.26
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.82,4.37
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,23.53,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,86.5,41.84
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,155.53,112.58
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,218.04,168.16
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,290.31,230.87
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,262.93,213.09
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,199.87,162.66
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,234.78,191.62
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,270.53,220.07
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,257.66,208.32
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,228.01,182.94
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,290.08,232.31
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,367.99,292.1
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,432.33,340.15
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,499.04,388.73
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,537.74,414.98
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,591.53,451.47
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,653.72,495.36
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,716.83,538.9
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,778.97,579.8
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,827.42,610.92
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,936.13,687.01
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,1020.55,739.68
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,1021.07,739.03
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,1017.87,737.25
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,982.87,715.3
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,924.78,674.7
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,954.25,698.85
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,959.99,702.79
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,935.46,686.77
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,907.93,669.13
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,869.07,644.51
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,835.59,623.31
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,796.14,597.32
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,754.59,568.34
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,709.82,536.77
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,663.32,503.11
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,613.49,465.47
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,562.75,426.19
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,509.79,384.37
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,456.56,341.06
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,401.99,296.1
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,348.03,250.4
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,287.5,199.0
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,233.11,152.8
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,186.41,121.81
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,156.8,109.22
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,91.94,74.61
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,58.04,45.47
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,60.26,47.7
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,69.07,55.67
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,62.83,50.21
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,56.21,44.28
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,47.9,36.77
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,40.59,29.92
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.86,19.72
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.83,4.98
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,17.22,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,74.49,36.05
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,136.39,99.1
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,199.12,154.22
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,271.15,216.56
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,190.58,155.11
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,61.47,46.95
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,74.38,57.9
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,87.31,68.48
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,117.75,93.66
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,148.57,118.69
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,153.75,122.19
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,159.01,125.78
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,309.3,246.86
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,471.87,369.63
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,495.76,384.03
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,518.58,398.57
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,570.93,435.28
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,639.18,481.78
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,683.95,511.22
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,728.18,539.97
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,891.44,655.88
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,1019.2,736.01
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,1022.22,734.05
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,1021.61,731.66
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,1013.91,726.42
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,1002.57,719.11
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,986.25,709.14
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,966.51,696.99
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,941.65,682.11
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,913.69,665.2
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,881.03,645.1
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,845.58,622.99
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,806.32,599.24
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,764.65,573.44
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,719.38,542.03
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,672.23,507.95
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,621.7,471.02
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,569.88,431.85
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,515.78,389.03
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,461.1,344.29
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,404.95,297.48
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,348.92,249.41
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,291.73,199.91
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,228.84,146.41
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,172.84,101.38
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,118.97,65.39
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,78.16,62.76
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,92.5,75.48
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,86.97,71.02
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,81.1,66.2
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,64.33,51.62
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,46.43,35.8
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,41.47,31.25
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,36.34,26.35
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,28.2,18.39
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.88,5.51
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,25.9,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,88.88,43.19
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,158.09,114.2
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,220.72,170.1
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,293.15,233.23
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,355.96,287.58
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,423.68,343.91
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,483.49,392.25
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,547.54,441.99
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,548.7,440.2
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,527.11,420.95
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,557.39,441.5
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,583.87,458.21
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,718.44,557.32
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,844.26,640.5
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,879.82,660.18
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,912.81,678.89
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,940.96,695.57
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,966.1,710.28
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,986.94,720.85
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,1004.47,729.35
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,1014.67,735.44
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,1021.24,739.43
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,1022.14,738.57
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,1019.3,735.51
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,1011.74,730.32
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,1000.52,722.96
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,983.34,712.6
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,962.75,700.12
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,938.4,685.21
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,910.9,668.2
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,874.31,645.08
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,835.72,620.45
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,797.86,596.78
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,757.65,571.08
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,713.12,539.09
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,666.79,505.06
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,618.27,469.42
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,568.44,431.6
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,515.44,389.54
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,461.95,345.72
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,402.26,296.41
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,346.51,248.7
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,290.16,199.55
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,235.15,152.18
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,180.38,108.4
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,127.91,73.39
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,70.31,55.82
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,63.05,49.86
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,61.11,48.43
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,59.05,46.84
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,55.6,43.92
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,52.0,40.75
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,46.43,35.65
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,40.67,30.16
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,29.5,19.54
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,19.62,6.4
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,13.62,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,70.13,34.06
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,130.98,95.11
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,191.59,147.74
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,265.56,210.53
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,329.67,264.38
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,399.49,320.75
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,463.89,370.68
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,531.79,421.04
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,590.93,461.84
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,651.07,501.49
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,705.13,534.37
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,755.98,563.43
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,802.22,590.42
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,846.94,615.88
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,886.5,636.35
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,923.83,655.03
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,943.65,665.95
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,969.58,681.09
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,921.84,649.86
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,842.17,594.79
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,945.72,665.15
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,1024.85,711.9
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,1026.35,710.65
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,1024.19,708.49
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,1016.45,704.51
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,1005.13,698.5
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,987.93,689.95
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,967.43,679.31
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,942.0,663.88
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,913.63,646.63
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,881.52,627.0
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,846.61,605.5
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,807.25,582.76
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,765.63,558.0
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,718.8,527.36
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,670.64,494.79
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,621.04,460.07
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,570.3,423.19
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,495.52,366.92
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,437.62,322.86
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,387.77,283.83
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,338.27,244.01
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,291.31,201.89
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,238.21,153.43
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,178.87,109.49
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,135.03,83.36
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,100.03,80.41
