Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,100.65,81.44
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,95.03,77.04
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,89.07,72.24
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,72.13,57.77
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,55.18,43.02
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,48.46,36.99
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,39.8,29.04
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.84,19.66
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,19.6,6.69
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,11.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.55,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,16.75,4.59
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,29.84,18.84
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,50.21,36.57
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,70.74,54.31
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,94.18,74.43
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,124.71,100.23
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,151.32,122.12
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,178.64,144.15
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,183.8,147.38
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,178.48,142.07
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,194.36,154.08
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,210.24,165.84
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,201.29,157.69
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,192.27,149.65
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,197.18,152.84
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,202.12,156.0
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,215.67,165.84
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,229.22,175.57
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,272.53,207.89
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,315.91,239.54
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,385.63,290.5
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,440.69,329.69
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,496.17,368.68
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,550.55,406.12
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,586.64,430.6
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,608.03,445.09
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,592.24,433.46
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,575.98,421.79
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,663.7,485.51
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,736.34,536.57
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,804.3,587.98
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,843.37,616.43
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,804.0,591.55
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,762.34,565.62
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,717.77,534.46
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,671.29,501.07
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,621.33,464.29
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,570.16,425.53
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,516.94,384.05
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,463.02,340.68
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,407.33,295.11
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,346.48,244.44
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,289.47,195.53
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,233.6,148.09
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,178.01,104.17
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,124.62,68.71
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,73.14,48.72
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,58.19,44.84
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,56.4,43.55
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,54.5,42.11
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,51.63,39.75
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,48.66,37.18
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,43.39,32.5
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,37.91,27.44
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,29.39,19.32
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.63,7.05
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,11.37,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,17.7,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,74.55,35.77
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,136.6,98.82
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,198.86,153.35
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,269.99,214.55
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,174.13,140.79
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,37.92,26.77
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,46.34,33.99
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,54.78,40.95
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,74.03,56.8
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,94.01,72.95
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,110.29,85.79
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,126.6,98.45
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,182.63,142.85
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,239.92,186.88
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,226.24,175.19
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,212.61,163.96
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,219.96,169.4
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,227.3,174.76
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,292.81,224.31
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,374.54,284.27
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,462.88,348.77
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,565.36,421.07
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,566.96,421.28
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,554.48,412.67
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,602.68,447.11
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,635.85,470.46
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,708.02,522.74
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,765.19,563.71
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,773.8,570.95
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,773.37,572.67
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,823.71,613.93
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,850.34,634.63
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,811.26,609.46
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,769.76,582.96
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,724.74,550.99
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,677.69,516.35
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,627.26,479.19
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,575.55,439.82
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,521.5,396.54
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,466.52,351.12
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,409.77,302.98
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,353.18,253.77
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,296.07,203.8
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,233.51,150.17
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,177.23,104.65
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,123.11,67.84
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,70.86,47.08
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,61.14,48.38
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,53.97,42.33
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,52.33,41.07
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,48.61,37.82
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,44.7,34.28
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,40.5,30.43
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,36.19,26.28
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,28.49,18.83
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.5,8.05
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,10.91,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,70.25,33.71
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,136.66,99.35
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,198.66,154.03
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,270.0,216.0
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,332.73,270.29
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,400.88,327.24
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,464.03,378.33
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,530.63,430.19
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,588.07,473.11
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,644.14,513.57
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,697.91,549.55
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,751.47,584.46
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,796.7,613.86
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,840.27,641.74
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,870.79,659.16
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,906.65,680.09
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,935.64,697.45
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,961.67,712.87
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,983.26,724.79
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,1001.68,734.71
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,1012.99,740.8
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,1020.68,744.76
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,1022.66,744.58
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,1020.94,742.21
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,1013.57,737.07
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,1002.53,729.76
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,986.0,719.75
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,966.03,707.58
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,941.39,693.68
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,913.61,677.62
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,881.6,657.33
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,846.81,635.01
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,807.62,609.46
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,765.98,581.93
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,721.01,550.42
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,674.05,515.86
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,623.72,478.48
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,572.01,438.8
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,518.26,395.59
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,463.7,350.28
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,407.26,302.6
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,350.86,253.59
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,293.33,202.64
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,236.63,152.93
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,180.64,107.2
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,118.64,63.6
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,65.76,42.19
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,55.19,43.15
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,53.53,41.93
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,51.8,40.6
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,45.58,35.18
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,43.87,33.69
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,39.63,29.79
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,35.28,25.59
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,28.43,18.89
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.42,8.32
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,11.82,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,16.13,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,73.34,34.86
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,136.13,98.86
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,200.2,155.09
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,274.54,219.46
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,337.29,273.84
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,405.38,330.78
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,468.36,381.94
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,534.65,433.85
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,590.0,476.23
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,648.08,519.12
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,700.38,554.21
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,752.19,588.1
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,796.96,617.4
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,832.67,640.04
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,870.48,663.33
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,906.07,684.81
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,935.13,703.06
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,961.23,719.39
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,982.4,731.13
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,1000.39,740.85
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,1011.25,746.76
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,1018.49,750.51
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,1021.52,752.35
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,1020.85,751.95
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,1014.04,747.08
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,1003.54,739.98
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,987.5,729.41
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,967.97,716.67
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,943.73,700.9
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,916.29,683.04
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,883.57,661.61
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,848.25,638.36
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,809.16,612.37
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,767.61,584.48
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,723.51,553.21
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,677.18,518.86
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,627.4,480.73
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,576.18,440.49
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,522.26,397.26
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,467.43,351.91
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,410.62,304.11
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,353.84,254.99
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,296.18,204.1
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,239.21,154.31
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,182.69,108.24
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,120.15,64.24
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,66.42,42.06
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,54.53,42.58
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,52.83,41.32
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,51.05,39.94
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,47.91,37.2
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,40.84,30.87
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,36.86,27.22
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,32.77,23.3
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,25.84,16.63
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.66,7.29
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,21.84,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,82.06,38.4
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,148.68,106.5
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,210.01,159.86
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,281.32,219.9
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,343.18,271.58
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,410.09,325.13
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,469.33,370.3
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,532.88,416.51
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,589.03,457.44
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,645.74,497.08
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,697.54,530.3
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,748.7,562.39
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,786.25,584.79
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,828.4,610.1
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,865.38,632.59
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,899.97,653.48
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,928.69,670.82
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,954.44,686.37
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,976.56,699.7
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,995.56,711.21
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,1006.11,717.59
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,1013.05,721.97
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,1014.8,722.92
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,1012.84,721.67
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,1005.23,717.45
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,993.96,711.08
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,977.68,702.46
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,957.95,691.61
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,933.99,676.55
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,906.85,659.46
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,874.89,639.86
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,840.04,618.19
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,801.71,593.44
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,760.86,566.78
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,716.07,536.3
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,669.21,502.44
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,619.7,465.71
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,568.69,426.76
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,514.84,384.47
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,460.11,340.09
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,403.61,293.4
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,347.05,245.27
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,289.73,195.47
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,233.05,146.64
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,176.9,101.45
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,122.39,64.46
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,68.9,42.76
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,47.97,36.18
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,46.39,35.03
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,44.74,33.76
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,42.17,31.62
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,39.51,29.31
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,35.83,25.97
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,29.43,20.1
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,23.67,14.57
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,17.75,6.71
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,27.67,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,88.4,40.34
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,155.94,110.43
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,215.48,163.01
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,284.09,221.68
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,344.83,273.03
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,408.95,325.08
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,369.96,295.24
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,288.8,230.69
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,461.7,367.07
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,641.2,497.62
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,686.02,524.73
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,735.47,556.18
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,778.59,582.68
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,820.0,607.7
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,857.1,629.55
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,891.85,649.69
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,920.29,666.93
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,945.77,682.36
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,859.11,624.09
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,723.2,526.36
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,689.09,503.0
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,638.5,467.29
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,566.66,416.34
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,481.31,355.05
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,595.72,437.48
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,693.47,504.53
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,617.78,450.78
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,534.86,392.54
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,586.98,430.79
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,626.57,458.99
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,496.41,367.05
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,368.45,274.53
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,458.27,341.72
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,536.02,397.31
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,510.58,378.79
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,485.13,360.82
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,536.92,402.37
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,559.27,418.87
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,507.49,377.84
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,454.87,335.42
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,352.79,260.28
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,299.15,225.19
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,265.82,200.47
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,230.13,174.13
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,197.04,150.05
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,167.16,128.52
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,141.6,108.03
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,116.85,95.12
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,81.26,65.15
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,49.12,37.55
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,46.07,35.04
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,42.87,32.26
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,38.63,28.42
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,34.25,24.29
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,26.98,17.39
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.44,8.03
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,26.32,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,87.02,39.34
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,155.04,110.82
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,215.28,164.87
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,284.89,225.62
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,346.7,278.94
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,412.09,333.12
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,472.87,381.04
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,535.97,428.54
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,593.14,469.99
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,650.91,509.38
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,702.29,542.53
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,746.79,570.1
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,791.47,597.25
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,834.51,622.72
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,872.64,644.49
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,908.34,664.4
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,897.95,654.57
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,860.62,626.64
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,822.42,598.2
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,782.16,568.09
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,691.7,503.53
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,597.04,435.29
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,704.59,510.59
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,796.33,571.07
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,823.69,587.54
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,837.94,596.52
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,917.52,653.28
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,970.59,684.84
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,946.0,669.72
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,918.22,653.51
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,886.9,634.94
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,852.6,614.27
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,813.5,590.26
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,771.85,564.25
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,726.71,534.61
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,679.64,501.63
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,629.59,466.12
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,578.07,428.3
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,523.83,386.35
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,468.9,342.48
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,412.14,296.45
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,355.35,248.95
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,298.09,199.9
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,241.71,151.99
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,185.27,107.06
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,122.68,63.78
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,69.05,41.39
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,55.19,41.88
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,53.52,40.7
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,51.79,39.4
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,48.66,36.83
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,41.54,30.68
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,37.6,27.21
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,33.54,23.47
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,26.64,16.99
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.49,8.16
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,27.15,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,89.75,39.45
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,160.57,113.56
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,222.3,168.0
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,293.36,228.56
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,356.68,282.13
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,423.25,336.26
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,484.65,383.52
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,548.24,430.19
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,605.5,471.03
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,663.21,509.95
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,714.79,541.34
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,759.3,567.03
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,804.16,593.46
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,847.27,618.16
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,884.56,638.68
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,919.4,657.41
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,948.85,672.56
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,975.24,685.76
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,997.41,696.34
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,1016.36,705.0
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,1027.77,711.73
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,1035.47,716.46
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,1036.95,716.22
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,1034.61,713.88
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,1027.45,710.21
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,1016.54,704.42
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,998.67,693.13
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,977.34,679.84
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,953.08,666.11
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,925.59,650.31
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,892.29,631.45
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,856.35,610.61
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,817.08,586.69
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,775.31,560.82
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,648.76,471.5
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,540.23,392.54
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,573.79,420.55
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,581.29,426.46
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,527.09,384.78
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,472.05,341.44
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,415.27,295.83
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,358.44,248.77
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,300.5,200.17
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,243.56,152.57
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,179.62,102.04
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,124.56,64.8
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,71.43,42.56
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,57.34,43.34
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,55.78,42.35
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,54.15,41.25
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,46.65,34.93
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,43.82,32.51
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,39.57,28.8
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,35.19,24.78
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,27.91,17.94
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.36,8.79
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,27.98,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,91.87,39.7
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,164.86,117.15
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,228.64,174.12
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,302.42,238.0
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,364.61,291.51
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,433.47,348.1
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,496.35,397.24
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,561.62,445.89
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,618.65,487.2
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,675.94,526.14
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,722.8,555.29
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,774.03,586.78
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,818.16,613.14
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,860.36,637.76
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,897.14,659.18
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,931.33,678.76
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,959.89,693.79
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,985.31,706.78
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,997.96,712.64
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,1006.26,716.04
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,1017.26,721.24
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,1024.64,724.26
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,1026.34,723.91
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,1024.36,721.47
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,1017.21,716.64
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,1006.42,709.74
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,991.57,701.18
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,973.24,690.5
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,865.56,621.67
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,748.0,538.98
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,747.83,539.8
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,744.23,537.16
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,684.27,496.79
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,627.62,458.4
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,614.48,450.84
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,596.36,438.92
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,599.78,443.97
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,584.69,433.58
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,530.41,391.24
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,475.33,347.17
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,418.13,300.78
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,360.93,252.97
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,302.94,203.32
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,245.73,154.7
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,188.86,109.39
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,125.96,65.73
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,71.66,42.42
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,55.92,42.5
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,54.28,41.43
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,52.57,40.24
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,45.56,34.29
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,43.06,32.15
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,39.18,28.73
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,35.21,25.03
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,27.91,18.14
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,20.35,9.01
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,26.09,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,87.98,36.54
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,158.74,111.9
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,222.2,167.9
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,295.82,230.79
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,359.29,284.6
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,426.23,339.11
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,489.0,387.88
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,554.37,436.45
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,611.9,478.12
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,669.79,517.69
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,716.71,546.67
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,768.08,578.02
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,811.99,603.96
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,854.0,628.21
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,891.2,649.75
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,925.81,669.45
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,954.25,684.24
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,979.58,697.02
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,996.73,705.66
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,1010.13,712.15
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,1020.45,716.87
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,1027.1,719.48
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,1028.1,718.78
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,1025.33,715.96
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,1017.32,710.67
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,1005.66,703.32
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,989.0,692.47
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,968.91,679.59
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,944.58,664.75
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,917.09,647.96
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,884.95,627.6
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,850.04,605.39
