Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,811.58,581.91
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,770.64,556.51
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,725.92,527.2
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,679.2,494.82
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,629.78,460.19
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,578.91,423.32
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,525.41,383.43
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,471.12,341.36
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,414.93,296.18
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,358.7,249.59
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,301.63,201.53
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,245.28,154.24
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,181.47,103.67
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,126.37,66.09
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,72.47,42.56
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,55.85,42.26
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,54.22,41.2
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,52.52,40.03
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,45.17,33.87
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,42.28,31.47
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,38.37,28.02
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,34.35,24.29
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,27.47,17.78
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,20.35,9.1
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,28.72,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,92.77,37.6
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,166.98,118.6
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,230.1,175.76
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,302.74,239.45
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,364.7,293.5
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,433.39,350.89
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,316.26,258.4
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,128.68,102.21
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,197.94,159.58
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,263.47,211.8
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,275.01,219.25
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,285.34,225.82
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,356.45,280.6
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,444.38,345.87
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,557.58,429.27
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,661.11,502.78
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,628.12,475.11
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,574.58,434.22
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,597.64,449.34
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,619.74,462.98
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,715.27,530.79
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,808.13,594.14
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,941.67,686.28
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,1048.72,750.36
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,1041.12,743.74
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,1029.71,736.39
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,1013.63,725.66
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,993.91,712.74
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,969.32,698.77
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,941.38,682.64
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,906.4,661.23
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,868.84,637.96
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,829.45,613.85
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,787.5,587.67
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,742.11,556.8
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,694.64,522.53
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,643.55,485.68
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,590.96,446.42
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,535.86,403.09
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,479.97,357.71
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,422.78,310.33
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,365.51,261.46
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,307.08,210.56
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,249.46,160.65
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,191.54,113.51
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,127.59,67.92
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,72.97,43.45
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,55.98,43.46
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,54.33,42.28
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,52.62,40.97
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,49.92,38.74
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,43.1,32.74
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,39.2,29.2
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,35.21,25.38
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,28.34,18.79
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,21.25,10.01
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,27.37,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,90.42,35.05
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,163.81,116.05
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,227.11,173.31
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,298.55,236.04
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,363.02,292.14
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,432.27,350.0
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,397.17,322.94
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,330.93,269.08
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,366.77,296.78
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,401.51,322.13
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,480.32,382.24
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,579.47,454.75
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,581.9,452.88
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,594.2,458.57
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,633.01,483.36
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,671.03,506.76
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,731.09,546.41
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,777.04,575.75
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,913.35,667.7
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,1029.09,737.06
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,944.34,681.24
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,827.14,599.3
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,950.13,685.46
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,1047.08,743.46
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,1038.57,737.31
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,1026.29,730.26
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,1009.38,720.4
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,988.9,708.35
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,963.18,692.98
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,934.24,675.5
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,900.13,653.29
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,863.24,629.17
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,823.21,604.71
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,780.69,578.25
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,734.65,547.64
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,686.55,513.4
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,635.82,476.86
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,583.65,437.99
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,529.16,395.44
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,473.75,350.69
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,416.7,303.69
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,359.47,255.08
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,301.27,204.33
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,243.34,154.13
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,185.94,107.42
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,130.09,68.54
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,74.52,43.63
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,55.12,42.35
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,45.74,34.44
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,44.04,33.13
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,41.81,31.29
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,39.53,29.32
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,35.82,26.03
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,32.04,22.5
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,24.47,15.39
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,19.46,8.69
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,27.45,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,91.09,33.3
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,165.92,116.71
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,228.26,173.32
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,298.08,234.67
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,362.45,290.52
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,431.67,348.2
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,493.73,398.08
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,557.85,447.44
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,455.71,366.12
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,300.55,240.41
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,369.09,294.67
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,441.62,349.25
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,476.52,373.16
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,525.24,406.71
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,530.35,408.26
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,548.16,419.08
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,794.42,598.8
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,1000.81,730.45
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,1021.29,738.09
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,1038.21,745.91
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,1049.94,752.02
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,1057.89,755.96
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,1060.02,755.86
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,1058.26,753.53
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,1050.65,748.36
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,1039.22,741.01
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,1022.61,729.92
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,1002.39,716.68
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,977.31,701.1
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,948.93,683.46
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,914.2,661.05
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,876.8,636.81
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,836.9,611.45
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,794.45,584.18
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,748.17,553.54
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,699.84,519.52
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,648.78,482.21
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,596.25,442.71
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,540.58,399.69
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,484.22,354.75
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,426.44,307.94
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,368.65,259.63
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,310.25,209.61
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,252.81,160.69
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,187.79,108.65
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,131.45,69.6
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,76.98,45.26
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,58.89,45.22
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,57.37,44.27
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,55.8,43.22
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,48.56,37.05
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,46.19,35.03
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,41.61,30.99
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,36.87,26.61
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,29.64,19.74
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,22.15,10.67
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,67.43,22.41
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,149.93,105.92
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,214.73,162.79
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,290.52,226.98
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,354.93,281.56
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,424.63,338.22
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,487.12,386.87
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,554.54,437.03
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,613.18,478.64
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,672.35,518.41
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,726.39,552.81
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,773.58,581.75
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,819.82,609.22
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,864.29,634.94
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,902.92,657.27
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,939.07,677.83
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,969.32,694.5
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,996.44,709.21
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,1015.17,717.32
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,1030.19,723.26
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,1042.27,728.01
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,1050.61,730.62
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,1052.65,730.5
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,1050.88,728.27
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,1044.31,723.88
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,1033.95,717.37
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,1017.48,706.72
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,997.46,694.02
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,972.65,679.07
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,944.59,662.15
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,912.08,643.09
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,876.6,621.99
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,836.76,599.05
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,794.38,574.06
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,748.5,544.32
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,700.54,511.19
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,649.19,475.32
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,596.42,437.17
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,541.54,395.31
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,485.81,351.42
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,427.73,305.04
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,369.68,257.21
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,310.6,207.67
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,252.29,158.81
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,194.66,112.88
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,131.05,68.37
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,75.98,43.6
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,56.7,42.97
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,55.09,41.94
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,53.4,40.78
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,50.33,38.27
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,43.09,32.03
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,39.19,28.62
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,35.2,24.94
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,28.34,18.51
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,21.25,9.99
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,23.75,4.36
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,51.62,35.13
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,81.17,61.22
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,112.34,88.22
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,143.0,114.47
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,174.58,140.82
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,207.06,166.93
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,240.25,192.81
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,276.56,220.64
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,313.3,248.05
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,332.78,260.88
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,350.77,272.34
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,392.85,302.49
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,435.45,332.17
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,471.76,356.23
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,507.92,379.75
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,551.61,408.85
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,595.35,437.32
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,648.37,471.78
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,685.29,495.11
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,749.12,538.0
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,825.67,587.48
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,944.92,667.01
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,1038.18,721.32
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,1030.37,715.83
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,1018.83,709.51
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,1002.67,699.07
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,982.97,686.56
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,958.03,672.21
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,929.88,655.81
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,894.47,633.47
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,856.74,609.56
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,817.28,585.51
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,775.43,559.58
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,730.4,530.06
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,683.49,497.65
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,633.19,462.55
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,581.59,425.33
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,527.69,384.55
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,473.22,341.94
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,417.25,297.33
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,361.41,251.43
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,304.61,203.61
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,242.16,151.83
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,186.27,107.6
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,132.38,70.65
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,79.82,46.79
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,60.81,46.07
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,53.67,40.37
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,52.03,39.26
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,49.08,36.95
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,45.99,34.4
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,41.45,30.45
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,36.75,26.16
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,29.11,19.03
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,21.17,9.83
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,68.51,18.73
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,155.55,108.4
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,216.96,163.39
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,288.09,224.46
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,351.7,278.46
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,418.79,333.17
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,390.98,311.67
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,333.88,266.05
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,348.31,276.01
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,345.95,272.08
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,367.22,286.45
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,386.55,298.77
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,415.53,318.05
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,443.83,336.34
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,494.23,371.1
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,545.42,405.45
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,617.69,453.83
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,675.45,491.19
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,704.82,508.46
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,732.99,524.99
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,759.64,541.44
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,784.91,556.88
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,922.19,649.39
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,1021.18,707.5
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,1014.4,700.29
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,1004.0,692.38
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,988.13,682.16
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,968.88,669.99
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,945.46,656.65
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,918.93,641.35
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,887.64,623.0
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,853.5,602.7
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,815.93,579.99
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,775.85,555.39
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,731.62,526.55
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,685.39,494.89
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,635.76,460.86
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,584.73,424.58
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,531.88,384.79
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,478.13,342.96
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,421.78,298.38
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,365.45,252.43
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,308.35,204.99
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,245.17,153.05
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,188.44,108.22
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,133.64,70.66
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,79.78,45.99
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,59.44,44.72
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,57.58,43.5
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,50.68,37.93
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,47.67,35.49
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,44.51,32.82
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,40.29,29.18
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,35.95,25.23
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,28.71,18.56
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,21.21,9.81
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,57.2,12.97
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,131.55,91.51
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,191.97,144.69
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,262.69,204.85
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,325.28,257.78
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,393.4,313.21
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,455.27,361.46
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,520.27,410.05
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,577.78,451.47
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,634.1,490.56
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,686.79,523.38
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,739.07,554.72
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,784.84,581.89
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,829.07,607.52
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,859.93,623.77
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,895.99,643.27
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,925.75,659.74
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,952.64,674.42
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,975.32,686.49
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,994.85,696.68
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,1006.66,702.25
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,1014.93,705.86
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,1017.59,707.15
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,1016.57,706.32
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,1009.92,701.85
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,999.64,695.37
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,983.9,686.51
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,964.76,675.63
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,941.42,662.15
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,914.96,646.69
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,881.91,626.96
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,846.44,605.53
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,808.62,581.83
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,768.4,556.35
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,724.9,527.52
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,679.44,496.07
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,630.62,461.95
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,580.43,425.69
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,527.56,385.44
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,473.93,343.33
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,418.44,299.15
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,357.78,249.83
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,300.86,201.85
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,244.79,154.71
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,189.2,110.58
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,135.68,73.65
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,82.86,48.99
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,62.28,47.5
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,55.03,41.7
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,53.45,40.65
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,50.2,38.07
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,46.77,35.23
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,42.26,31.29
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,37.61,27.02
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,30.01,19.88
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,22.11,10.58
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,67.51,13.57
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,154.52,107.5
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,217.47,164.64
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,290.57,228.08
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,352.69,281.82
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,421.96,339.16
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,292.81,238.43
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,97.34,76.08
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,108.26,85.19
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,119.22,93.69
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,142.84,112.42
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,166.68,130.98
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,211.42,166.01
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,270.05,210.86
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,248.94,193.27
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,240.69,186.0
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,308.7,237.78
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,364.83,279.16
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,502.7,380.74
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,626.23,467.32
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,574.08,427.51
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,505.67,377.53
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,503.13,375.16
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,500.13,372.0
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,585.71,433.23
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,655.21,481.36
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,849.54,622.25
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,995.72,717.24
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,971.98,701.09
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,944.9,684.89
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,911.07,664.24
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,874.6,641.71
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,835.95,618.12
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,794.69,592.46
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,749.09,561.54
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,701.38,527.26
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,650.95,491.02
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,599.0,452.39
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,544.43,409.63
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,488.91,364.71
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,431.11,317.1
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,373.28,268.0
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,314.73,217.07
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,256.85,166.88
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,191.5,113.48
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,134.77,72.96
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,79.6,46.69
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,58.18,45.55
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,56.62,44.46
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,55.01,43.26
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,47.46,36.72
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,44.65,34.27
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,40.4,30.41
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,36.04,26.25
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,29.21,19.67
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,22.16,10.92
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,12.28,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,63.46,9.75
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,143.41,99.76
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,206.46,156.66
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,280.14,220.52
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,345.06,276.53
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,415.61,335.06
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,273.88,223.79
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,73.99,56.75
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,82.62,63.99
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,91.27,70.78
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,110.9,86.45
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,130.59,101.88
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,134.93,104.78
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,139.33,107.77
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,151.75,116.91
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,164.23,125.95
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,202.42,155.12
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,240.89,183.83
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,292.59,221.98
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,359.97,270.56
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,404.99,301.99
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,449.57,332.62
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,589.08,431.32
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,724.8,522.12
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,677.25,487.74
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,642.01,463.08
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,637.17,459.7
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,631.21,455.28
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,656.64,473.26
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,684.61,492.34
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,659.87,475.8
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,634.79,459.39
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,574.28,417.59
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,520.04,379.79
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,544.52,399.04
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,560.86,411.41
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,484.18,356.41
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,418.93,309.6
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,402.23,298.0
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,383.23,283.92
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,339.33,252.13
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,299.15,223.03
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,267.1,199.36
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,243.37,181.9
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,201.09,135.92
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,143.41,80.56
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,105.17,72.85
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,138.75,112.32
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,118.07,95.63
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,100.39,81.26
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,72.74,57.8
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,54.01,41.67
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,48.54,36.89
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,42.86,31.69
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,32.14,21.83
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,22.72,11.11
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,54.34,4.84
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,123.67,85.84
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,185.71,141.06
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,257.78,203.0
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,321.99,258.01
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,392.18,315.99
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,263.19,214.53
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,77.84,59.93
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,104.88,82.44
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,132.11,104.21
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,157.54,124.3
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,183.39,144.39
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,195.54,153.18
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,207.72,161.94
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,222.75,172.52
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,237.82,182.96
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,307.29,234.95
