Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,365.03,276.57
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,435.45,327.03
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,506.08,376.08
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,686.46,502.91
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,850.73,610.78
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,886.69,631.35
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,919.97,651.66
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,979.63,693.0
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,1013.59,713.64
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,998.23,704.41
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,979.43,693.72
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,955.94,679.31
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,929.32,662.98
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,896.72,643.57
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,861.45,622.29
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,823.14,598.17
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,782.41,572.26
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,737.54,542.54
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,690.72,510.06
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,640.95,475.06
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,589.83,437.87
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,536.44,397.17
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,482.31,354.45
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,426.12,309.06
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,364.99,258.7
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,307.02,209.79
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,250.07,161.62
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,193.92,116.21
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,139.9,78.07
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,86.91,52.6
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,59.24,45.89
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,57.87,44.99
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,56.42,43.94
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,53.26,41.34
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,49.96,38.5
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,45.17,34.26
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,40.22,29.67
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,31.8,21.7
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.97,10.58
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,12.73,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,50.51,0.99
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,114.91,79.01
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,171.83,129.9
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,241.84,189.95
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,304.4,243.36
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,372.83,299.8
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,259.33,210.54
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,108.49,85.06
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,132.67,104.98
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,157.28,124.42
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,175.86,138.63
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,194.6,152.76
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,248.46,194.31
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,292.59,227.25
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,247.92,191.59
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,193.7,148.76
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,239.41,183.67
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,285.47,217.68
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,285.89,216.98
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,286.28,216.54
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,375.27,282.26
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,450.83,336.04
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,474.06,351.31
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,496.61,366.37
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,471.0,347.57
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,445.57,329.19
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,479.31,353.01
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,511.51,375.04
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,521.36,382.85
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,529.96,390.0
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,544.66,400.87
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,550.86,405.79
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,515.49,380.73
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,480.05,355.73
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,494.2,366.9
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,502.83,373.49
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,492.45,367.13
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,479.26,358.29
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,420.29,314.86
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,365.07,274.35
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,352.81,264.82
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,328.94,245.31
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,293.85,217.66
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,258.27,189.38
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,222.28,159.57
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,182.06,128.45
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,143.62,106.03
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,122.6,99.9
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,87.4,70.38
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,55.68,43.26
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,52.5,40.68
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,49.18,37.81
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,43.93,33.1
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,38.48,28.03
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,30.46,20.45
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,22.12,10.57
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,51.5,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,118.21,81.05
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,178.71,135.09
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,248.37,194.62
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,182.07,145.8
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,83.0,64.54
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,101.23,79.83
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,119.56,94.65
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,133.92,105.92
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,148.45,117.13
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,187.86,148.35
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,240.04,188.75
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,298.82,233.54
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,359.19,278.25
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,484.41,371.52
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,615.73,464.36
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,646.87,482.59
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,676.87,500.81
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,718.74,528.3
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,760.08,554.91
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,911.32,658.67
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,1025.28,726.74
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,1028.26,725.8
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,1027.5,724.2
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,1021.01,719.76
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,1010.84,713.24
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,919.89,656.8
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,810.93,581.21
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,787.23,566.6
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,762.12,550.05
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,706.67,512.42
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,658.0,478.98
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,601.86,440.09
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,548.06,402.38
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,505.03,372.55
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,464.15,343.78
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,473.31,351.97
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,473.06,352.49
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,441.94,329.4
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,409.75,305.12
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,375.22,278.87
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,339.52,250.97
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,288.69,213.04
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,252.61,187.18
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,217.19,161.24
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,185.15,138.68
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,163.15,124.81
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,141.85,115.21
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,120.32,97.92
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,101.82,82.81
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,66.75,52.84
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,49.17,37.62
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,43.93,33.02
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,38.48,28.02
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,30.47,20.45
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,22.13,10.5
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,12.28,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,56.39,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,128.81,87.38
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,189.51,142.56
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,260.98,204.18
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,324.1,258.27
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,392.96,314.93
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,281.75,228.05
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,107.58,84.17
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,178.58,142.9
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,246.85,196.96
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,286.71,227.15
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,327.49,257.57
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,311.67,243.2
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,293.67,227.5
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,271.49,209.51
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,236.97,182.11
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,306.01,234.16
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,363.28,275.68
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,366.02,276.27
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,368.48,277.06
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,441.65,330.57
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,514.45,382.16
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,673.26,494.58
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,812.02,587.8
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,922.56,664.65
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,1005.6,715.8
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,990.5,705.88
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,971.98,695.1
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,948.36,680.38
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,921.64,663.75
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,712.08,522.54
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,496.66,365.7
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,467.33,346.81
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,438.91,327.1
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,433.76,323.91
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,427.46,319.66
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,425.12,318.23
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,420.75,315.02
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,375.78,282.1
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,338.46,254.81
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,317.85,239.83
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,296.5,223.87
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,257.92,195.14
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,222.7,169.11
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,203.73,154.75
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,183.93,140.01
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,156.09,120.59
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,134.34,109.75
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,117.37,95.96
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,92.32,74.95
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,60.12,47.29
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,44.54,33.73
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,40.33,30.02
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,36.0,25.99
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,28.76,19.08
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,21.26,9.83
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,54.16,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,123.78,83.8
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,185.19,139.82
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,257.81,202.6
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,320.88,256.97
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,389.8,314.09
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,293.99,238.84
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,134.27,106.77
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,163.69,131.06
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,203.94,162.9
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,288.52,230.23
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,391.15,308.49
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,419.2,327.02
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,446.36,345.11
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,488.88,374.97
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,531.62,404.31
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,621.92,467.41
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,698.86,519.07
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,869.44,637.82
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,1006.37,721.21
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,1018.87,727.0
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,1027.73,732.43
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,874.25,631.89
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,670.16,487.5
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,731.22,531.86
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,776.63,562.73
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,767.24,556.1
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,756.14,548.96
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,757.27,550.7
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,760.54,553.57
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,824.59,603.09
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,863.3,630.48
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,825.03,606.44
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,784.23,581.26
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,694.44,516.96
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,613.31,457.07
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,611.15,458.87
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,591.7,445.61
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,537.26,403.25
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,482.0,359.04
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,425.79,313.02
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,369.54,265.47
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,311.52,215.19
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,254.31,165.7
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,195.77,129.11
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,184.5,134.29
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,155.75,119.11
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,143.14,118.22
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,121.52,100.37
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,101.2,83.3
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,71.42,57.61
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,43.8,33.35
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,39.56,29.51
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,35.18,25.36
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,28.35,18.78
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,21.29,9.78
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,11.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,50.66,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,117.62,79.23
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,177.87,134.58
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,248.18,195.68
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,185.34,149.43
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,88.48,69.47
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,108.9,86.68
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,129.83,103.78
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,159.72,128.24
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,200.44,161.0
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,214.39,171.11
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,216.65,171.9
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,273.38,215.94
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,319.54,250.55
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,364.83,283.89
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,410.68,316.94
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,436.14,334.66
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,461.26,352.12
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,645.96,487.59
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,818.48,605.89
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,928.24,680.18
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,1014.02,732.62
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,1017.94,732.67
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,1018.23,731.68
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,1011.93,728.08
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,1001.99,722.36
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,987.49,712.47
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,969.48,700.46
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,945.82,686.85
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,919.0,671.18
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,887.81,651.96
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,853.75,630.7
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,815.31,605.77
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,774.38,578.96
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,730.05,549.44
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,683.7,516.3
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,633.99,480.36
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,582.9,442.18
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,529.23,400.18
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,474.85,356.17
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,418.82,309.9
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,362.77,262.15
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,305.86,212.4
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,249.86,163.57
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,186.88,111.69
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,132.52,72.27
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,79.33,45.82
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,56.37,43.8
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,54.8,42.68
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,53.16,41.45
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,45.76,35.06
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,42.92,32.59
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,38.66,28.72
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,34.28,24.55
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,27.44,17.98
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.36,8.98
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,11.37,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,55.48,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,129.57,86.13
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,189.63,142.55
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,260.67,204.52
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,323.53,259.14
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,392.1,316.35
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,286.69,233.48
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,116.14,91.72
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,139.05,110.71
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,162.46,129.25
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,172.62,136.66
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,182.71,143.95
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,229.83,180.79
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,291.9,228.05
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,461.9,358.56
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,640.6,486.89
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,810.84,608.55
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,951.28,698.43
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,971.54,707.81
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,988.3,716.59
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,1000.79,723.31
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,1009.71,727.91
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,1013.0,729.99
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,1012.59,729.91
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,1006.95,725.87
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,997.63,719.69
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,982.79,710.92
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,964.46,700.01
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,941.37,686.06
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,915.07,670.0
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,881.8,649.27
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,846.1,626.78
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,808.74,602.45
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,768.93,576.26
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,725.63,546.58
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,680.25,513.72
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,631.18,478.25
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,580.72,440.56
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,528.26,399.29
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,474.86,355.93
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,419.39,310.25
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,363.91,263.11
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,306.99,213.44
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,250.64,164.33
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,188.02,112.78
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,133.91,73.52
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,80.26,46.59
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,56.41,44.01
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,54.84,42.89
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,53.19,41.65
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,45.43,34.84
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,42.2,31.94
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,38.31,28.4
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,34.33,24.59
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,27.05,17.63
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.49,8.2
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,55.17,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,129.8,85.41
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,189.4,142.21
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,259.67,203.76
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,321.6,258.41
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,389.17,316.0
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,273.57,224.47
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,95.71,75.19
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,103.64,81.79
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,111.66,87.95
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,151.39,120.11
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,191.94,152.12
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,379.8,301.76
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,569.37,442.07
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,740.2,565.22
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,886.63,659.47
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,916.34,674.16
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,943.17,688.42
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,965.27,700.51
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,984.15,710.62
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,996.29,716.57
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,1004.85,720.44
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,1008.67,721.48
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,1008.81,720.38
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,1002.32,716.68
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,992.15,710.82
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,977.41,700.82
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,959.15,688.69
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,936.1,674.89
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,909.8,658.98
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,877.68,639.2
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,842.91,617.54
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,805.18,593.21
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,764.95,567.01
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,721.24,538.29
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,675.45,505.73
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,626.58,470.62
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,576.23,433.23
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,523.44,392.15
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,469.78,348.98
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,413.9,303.19
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,357.97,255.88
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,301.51,206.81
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,245.76,158.45
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,189.83,112.5
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,127.86,67.28
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,74.29,40.73
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,50.59,38.27
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,49.16,37.26
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,47.66,36.15
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,44.83,33.8
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,41.9,31.27
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,34.74,24.96
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,31.0,21.47
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,24.91,15.63
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.63,7.33
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,10.46,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,58.12,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,139.03,89.32
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,198.36,146.52
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,266.55,205.64
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,328.5,259.09
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,395.69,314.82
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,456.17,362.63
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,519.1,410.13
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,574.69,451.07
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,625.79,486.47
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,677.0,520.09
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,727.57,552.45
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,772.45,580.27
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,815.69,606.57
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,853.33,629.56
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,888.58,650.84
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,918.88,669.3
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,946.23,685.89
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,965.71,696.96
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,981.52,705.82
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,994.19,713.41
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,1003.3,718.89
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,1007.22,719.88
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,1007.46,718.7
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,1002.0,714.8
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,992.85,708.76
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,978.59,700.34
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,960.79,689.75
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,938.19,676.83
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,912.31,661.8
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,881.58,642.85
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,847.94,621.85
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,809.82,597.21
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,769.16,570.68
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,725.48,542.19
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,679.54,509.46
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,630.25,473.98
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,579.4,436.13
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,525.75,394.12
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,470.97,349.84
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,414.56,303.5
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,358.0,255.52
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,300.46,205.4
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,243.38,155.71
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,186.52,108.75
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,131.21,68.85
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,77.11,42.53
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,52.81,40.35
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,43.77,32.73
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,42.41,31.71
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,40.14,29.82
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,37.82,27.81
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,34.52,24.86
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,31.19,21.71
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,23.27,14.27
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,17.79,6.59
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,57.03,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,136.11,87.16
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,198.62,148.2
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,272.38,212.92
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,336.37,269.08
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,404.5,326.74
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,467.64,378.51
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,533.48,430.3
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,592.23,475.36
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,651.67,518.81
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,699.17,550.15
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,751.26,584.06
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,797.89,613.27
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,842.93,640.82
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,882.08,664.48
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,918.79,686.28
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,950.48,703.93
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,979.15,719.48
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,1001.15,730.65
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,1019.69,739.67
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,1032.61,746.63
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,1041.83,751.4
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,1045.75,751.55
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1045.83,749.47
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,1040.05,745.35
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,1030.45,739.01
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,1015.63,728.82
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,997.14,716.44
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,973.26,702.07
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,946.01,685.52
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,913.18,665.27
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,877.54,643.04
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,838.86,618.13
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,797.52,591.23
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,752.73,561.48
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,705.61,527.71
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,654.33,490.08
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,601.48,450.19
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,546.88,407.75
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,491.18,363.04
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,433.43,315.87
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,375.5,267.06
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,316.02,215.71
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,257.05,164.83
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,198.23,116.7
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,141.07,75.76
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,76.92,41.7
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,51.75,39.1
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,50.31,38.18
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,48.82,37.15
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,46.38,35.16
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,43.89,33.01
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,36.16,26.19
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,32.02,22.34
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,25.92,16.44
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.65,7.58
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,47.19,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,133.2,84.32
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,195.6,145.38
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,269.44,209.01
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,333.28,263.92
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,401.28,320.02
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,464.43,369.59
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,530.34,418.8
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,588.89,461.16
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,648.15,501.76
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,701.94,535.64
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,748.99,564.01
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,794.74,592.02
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,838.84,618.46
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,877.89,640.0
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,914.52,659.68
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,945.12,676.62
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,972.7,691.66
