Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,990.59,700.7
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,1004.57,707.51
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,1017.2,715.02
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,1026.19,720.43
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,1028.98,720.79
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,1028.03,719.06
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,1022.33,715.12
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,1012.93,709.1
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,997.95,699.28
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,979.46,687.41
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,956.17,673.97
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,929.64,658.48
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,899.0,640.29
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,865.28,620.0
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,827.22,597.88
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,786.56,573.67
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,741.88,544.9
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,695.04,512.33
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,645.44,477.43
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,594.25,440.18
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,540.11,398.87
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,485.01,355.38
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,428.0,309.45
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,370.84,261.88
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,313.08,212.38
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,255.76,163.29
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,197.79,116.26
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,133.82,70.11
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,78.16,42.77
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,53.12,40.11
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,51.76,39.27
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,50.35,38.32
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,47.18,35.7
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,43.89,32.86
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,36.16,26.07
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,32.03,22.24
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,25.5,16.02
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,18.76,6.71
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,48.72,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,137.08,84.91
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,199.67,148.09
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,271.19,211.02
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,335.5,267.68
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,405.26,326.77
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,286.45,233.77
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,99.96,78.38
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,117.17,92.67
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,134.4,106.26
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,158.41,125.27
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,182.83,144.29
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,269.66,212.82
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,348.79,273.0
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,479.83,372.19
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,617.57,471.32
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,810.62,610.68
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,974.97,715.53
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,996.86,725.52
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,1015.21,735.17
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,1028.29,742.16
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,1037.65,746.98
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,1041.19,747.73
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,1040.9,746.27
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,1035.28,742.24
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,1025.82,736.01
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,1011.12,727.39
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,992.74,716.54
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,969.41,701.86
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,942.67,685.05
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,909.65,664.77
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,873.91,642.57
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,835.39,617.77
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,794.21,590.99
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,749.59,561.41
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,702.64,527.75
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,652.57,490.93
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,600.84,451.78
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,546.3,409.55
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,490.67,364.96
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,432.6,317.47
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,374.34,268.25
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,315.33,216.92
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,256.82,166.04
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,198.15,117.65
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,141.06,76.42
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,77.31,42.49
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,52.52,40.29
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,50.73,38.97
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,48.86,37.51
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,46.43,35.43
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,43.96,33.21
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,36.22,26.35
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,32.09,22.48
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,25.54,16.15
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,18.8,6.47
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,47.21,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,132.84,81.02
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,197.59,146.37
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,273.5,211.97
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,337.17,267.25
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,409.04,326.95
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,301.9,244.05
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,124.66,98.37
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,146.43,116.39
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,168.55,133.7
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,181.78,143.18
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,194.93,152.42
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,247.7,192.9
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,290.46,224.57
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,370.58,283.82
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,468.2,352.88
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,504.39,376.3
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,540.33,399.68
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,572.55,419.81
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,604.17,439.24
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,622.89,450.44
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,640.54,461.01
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,640.02,459.13
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,638.35,456.72
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,754.11,536.12
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,862.83,606.97
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,943.52,661.81
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,996.76,692.65
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,972.6,678.08
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,945.14,662.4
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,913.69,642.84
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,879.26,621.34
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,839.47,597.48
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,797.14,571.68
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,751.8,543.14
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,704.38,510.88
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,653.76,476.01
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,601.62,438.85
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,546.53,397.68
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,490.67,354.44
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,432.89,308.79
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,375.12,261.6
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,316.48,212.78
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,258.78,164.58
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,197.98,124.82
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,180.27,122.94
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,141.03,103.29
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,140.44,112.87
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,121.69,98.0
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,106.64,85.96
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,67.86,53.14
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,45.59,34.02
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,41.01,30.01
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,36.29,25.66
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,28.16,18.02
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,19.7,6.5
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,41.21,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,116.91,69.47
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,182.55,134.67
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,259.86,200.65
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,326.26,257.53
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,399.09,317.53
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,291.14,233.81
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,116.94,91.18
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,144.51,113.87
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,172.84,136.09
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,211.69,165.71
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,241.43,187.48
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,258.37,199.23
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,275.11,210.74
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,316.54,240.54
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,358.35,269.78
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,385.82,288.44
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,413.09,306.82
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,523.59,384.94
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,619.05,449.49
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,575.83,416.73
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,515.68,373.64
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,536.23,387.49
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,570.2,409.48
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,716.21,510.55
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,854.7,601.18
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,845.84,594.86
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,834.4,588.61
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,743.49,527.15
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,658.03,468.65
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,672.02,480.46
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,676.19,484.82
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,579.49,417.92
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,493.54,357.67
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,475.24,345.72
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,456.54,332.91
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,406.44,297.94
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,359.18,264.75
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,324.6,240.1
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,291.7,216.41
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,258.68,192.82
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,227.29,170.18
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,204.58,153.87
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,176.94,133.63
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,162.97,123.54
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,149.21,113.54
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,143.33,108.82
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,141.75,114.28
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,111.92,90.09
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,82.38,65.6
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,55.37,42.6
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,44.04,32.84
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,39.81,29.11
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,35.48,25.07
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,27.76,17.75
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.76,6.13
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.37,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.31,2.84
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,22.91,13.32
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,33.52,22.68
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,46.79,34.18
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,60.24,45.66
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,74.66,57.72
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,89.07,69.51
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,102.48,80.23
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,115.9,90.75
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,120.48,93.76
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,125.19,96.84
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,149.94,116.1
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,174.89,135.14
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,195.05,150.22
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,215.34,165.24
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,259.02,197.89
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,318.09,241.12
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,383.21,288.25
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,448.47,334.25
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,510.51,377.55
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,587.55,429.99
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,655.93,476.63
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,736.68,530.13
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,783.49,561.72
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,837.79,597.73
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,774.9,554.71
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,722.21,518.77
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,744.37,536.8
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,768.04,554.79
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,716.08,518.73
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,671.21,487.69
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,751.6,549.33
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,800.18,584.96
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,603.42,445.69
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,432.12,319.24
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,411.19,305.96
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,390.06,291.32
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,367.28,274.85
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,344.46,258.14
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,373.97,275.83
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,376.41,266.47
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,316.91,215.47
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,258.24,165.47
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,199.69,117.99
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,135.35,71.52
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,79.54,44.26
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,55.46,42.29
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,53.79,41.21
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,52.06,39.99
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,45.47,34.37
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,43.36,32.55
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,39.08,28.73
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,34.7,24.62
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,27.38,17.52
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.82,5.66
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,38.1,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,108.4,60.22
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,173.79,127.69
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,249.84,193.34
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,315.34,249.95
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,387.42,309.98
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,260.69,211.34
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,75.3,57.45
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,92.65,71.86
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,110.02,85.66
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,239.54,191.04
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,383.71,301.76
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,327.68,255.59
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,280.21,216.73
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,357.39,275.37
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,451.95,344.01
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,475.65,358.73
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,498.67,373.34
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,484.3,361.52
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,485.03,360.6
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,462.35,343.62
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,439.26,326.45
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,499.44,369.25
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,572.89,419.54
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,575.02,419.99
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,576.27,420.48
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,663.37,482.98
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,755.22,546.12
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,673.57,488.39
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,588.12,428.7
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,692.64,505.58
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,783.13,569.07
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,801.93,585.45
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,799.26,585.99
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,690.05,508.47
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,591.49,436.36
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,608.61,451.99
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,603.43,448.78
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,448.67,334.6
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,342.31,256.65
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,348.79,260.94
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,341.54,252.55
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,274.47,203.86
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,223.34,168.95
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,184.25,140.36
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,155.55,119.69
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,139.34,107.59
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,124.56,100.84
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,101.08,81.5
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,76.95,61.24
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,52.63,40.42
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,43.4,32.42
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,39.12,28.63
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,34.75,24.52
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,26.99,17.09
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,18.94,4.53
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,44.44,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,124.6,66.7
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,191.91,140.81
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,266.89,206.76
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,333.12,265.07
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,405.26,326.11
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,268.36,219.31
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,59.22,44.45
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,83.91,65.21
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,109.08,85.61
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,113.74,88.88
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,118.5,92.26
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,131.98,102.64
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,145.46,112.87
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,161.64,124.99
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,177.95,137.01
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,219.38,168.94
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,261.14,200.5
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,317.39,242.11
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,360.23,272.89
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,386.83,291.81
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,413.04,310.37
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,421.01,315.31
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,428.6,320.1
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,518.47,385.35
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,618.57,455.09
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,693.73,507.82
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,753.05,549.3
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,795.12,578.67
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,825.96,600.47
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,728.3,532.93
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,641.86,472.45
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,735.03,546.02
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,795.27,591.89
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,749.93,561.15
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,702.45,527.6
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,651.62,491.24
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,599.33,452.56
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,544.33,409.71
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,488.42,364.73
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,430.66,317.51
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,372.9,268.73
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,313.95,217.51
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,255.65,166.84
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,190.51,113.34
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,133.88,72.26
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,78.59,44.75
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,54.67,42.35
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,52.98,41.12
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,51.24,39.78
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,43.98,33.49
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,41.05,30.9
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,36.68,26.89
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,32.19,22.59
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,25.24,15.75
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,18.07,3.41
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,38.95,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,110.1,56.26
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,177.85,130.98
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,255.83,199.36
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,320.99,256.61
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,390.49,315.44
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,284.38,232.2
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,109.72,86.55
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,124.76,99.21
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,140.03,111.43
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,207.79,166.32
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,269.48,214.65
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,313.45,247.81
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,358.29,280.97
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,650.03,503.85
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,911.25,677.45
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,941.8,690.78
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,969.3,705.22
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,989.63,716.02
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,1006.28,724.62
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,1018.86,732.18
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,1027.77,737.61
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,1031.93,738.82
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,1032.28,737.82
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,1026.32,734.46
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,1016.58,728.9
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,1001.65,718.79
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,983.11,706.52
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,959.68,693.17
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,932.9,677.68
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,902.31,659.01
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,868.54,638.12
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,829.91,613.27
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,788.61,586.44
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,743.35,557.09
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,695.76,523.65
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,645.49,487.54
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,593.54,448.93
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,539.01,406.2
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,483.32,361.12
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,425.34,312.68
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,367.17,262.73
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,307.7,210.96
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,248.64,159.5
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,190.03,111.01
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,132.95,69.78
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,76.76,42.39
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,52.32,39.96
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,43.41,32.44
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,42.01,31.38
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,39.3,29.1
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,36.51,26.65
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,33.13,23.59
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,29.74,20.34
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,23.36,14.03
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,16.82,1.96
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,45.57,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,124.77,59.73
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,193.19,141.22
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,271.01,210.21
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,336.69,268.08
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,408.2,328.37
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,471.85,380.26
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,533.87,428.7
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,475.77,381.46
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,376.1,300.95
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,440.69,350.7
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,508.81,400.34
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,688.37,532.49
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,848.67,637.38
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,887.21,658.52
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,923.16,679.38
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,953.95,696.74
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,981.6,712.06
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,1001.91,722.75
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,1018.27,731.07
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,1031.06,737.79
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,1040.12,742.33
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,1042.89,743.56
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,1041.79,742.51
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,1035.79,738.28
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,1025.96,731.85
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,1010.91,723.12
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,992.19,712.17
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,968.51,698.09
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,941.44,681.82
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,908.31,660.26
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,872.37,636.81
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,833.8,613.34
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,792.56,587.79
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,747.59,558.25
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,700.35,524.55
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,649.22,488.07
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,596.52,449.18
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,541.64,406.46
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,485.67,361.46
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,428.09,313.59
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,370.31,264.25
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,310.86,212.81
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,251.82,161.7
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,193.08,113.47
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,136.0,72.49
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,79.99,45.34
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,48.33,36.5
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,46.75,35.36
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,45.11,34.09
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,42.13,31.58
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,39.05,28.87
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,35.35,25.53
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,31.62,21.96
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,22.34,13.11
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,15.46,0.46
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,45.73,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,124.77,55.3
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,192.09,139.72
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,267.87,206.98
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,333.24,264.6
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,404.48,324.7
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,468.17,376.66
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,530.28,425.23
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,589.3,469.25
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,649.03,510.53
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,702.27,545.22
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,754.81,578.49
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,801.79,607.1
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,847.01,633.94
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,886.03,656.16
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,922.48,676.43
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,953.79,693.16
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,981.98,707.8
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,1001.88,716.77
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,1017.8,723.37
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,1031.13,731.28
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,1040.72,737.04
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,1044.93,738.21
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,1045.28,737.19
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,1039.79,734.17
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,1030.42,728.93
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,1015.74,719.1
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,997.33,707.08
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,973.47,692.36
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,946.16,675.53
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,914.32,656.46
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,879.4,635.26
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,840.19,610.5
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,798.25,583.76
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,752.6,554.7
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,704.66,521.67
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,653.43,485.55
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,600.53,446.95
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,545.01,404.2
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,488.45,359.22
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,429.91,311.86
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,371.16,262.73
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,311.36,211.25
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,252.16,160.29
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,192.69,111.75
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,134.83,70.5
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,78.26,43.54
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,54.46,41.47
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,45.72,34.23
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,44.42,33.34
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,41.8,31.15
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,39.12,28.8
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,34.97,25.07
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,30.75,21.07
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,21.96,12.65
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,15.52,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,42.97,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,119.64,48.03
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,186.68,135.8
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,264.92,205.79
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,331.23,264.64
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,403.61,326.26
