Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,308.96,252.41
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,151.25,121.47
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,221.57,180.02
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,308.81,249.56
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,370.38,296.89
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,448.95,355.67
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,655.17,511.89
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,846.58,640.86
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,885.33,660.84
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,921.56,680.7
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,952.66,698.88
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,980.65,715.03
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,1002.51,725.87
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,1020.79,734.52
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,1033.23,741.01
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,1041.91,745.34
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,1045.76,746.28
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1045.71,744.98
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,1040.26,741.92
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,1030.91,736.59
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,1015.76,726.33
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,996.89,713.84
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,973.45,699.91
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,946.52,683.73
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,913.28,663.39
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,877.27,641.1
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,838.31,617.35
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,796.66,591.48
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,751.49,562.17
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,703.94,528.68
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,652.95,492.11
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,600.29,453.06
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,545.19,409.97
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,488.86,364.47
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,430.18,316.18
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,371.25,266.12
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,311.52,213.96
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,252.05,162.04
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,192.36,112.67
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,134.23,70.76
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,76.7,42.81
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,52.42,40.06
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,50.15,38.32
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,42.18,31.52
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,39.48,29.24
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,36.69,26.79
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,32.87,23.33
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,29.0,19.63
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,22.58,13.16
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,16.01,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,43.01,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,117.36,40.93
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,187.45,135.28
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,266.04,204.95
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,333.03,263.8
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,406.18,325.42
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,470.68,377.49
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,538.13,429.33
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,593.42,470.43
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,653.93,512.21
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,708.64,548.3
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,762.73,583.08
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,810.3,611.97
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,856.12,639.1
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,895.3,660.84
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,931.91,680.61
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,963.81,698.99
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,992.58,715.33
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,1010.62,724.43
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,1024.32,731.0
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,1037.48,737.38
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,1046.91,741.53
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,1051.01,742.54
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1051.25,741.36
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,1045.63,737.39
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,1036.16,731.24
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,1021.4,721.33
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,1002.94,709.24
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,979.04,695.21
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,951.72,679.01
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,919.73,658.45
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,884.61,635.83
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,844.97,612.08
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,802.64,586.26
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,756.3,556.29
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,707.78,522.32
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,656.38,486.19
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,603.36,447.64
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,547.1,405.54
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,489.94,361.04
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,431.34,313.45
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,372.65,264.26
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,313.24,213.74
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,250.44,161.07
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,192.48,114.07
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,136.65,74.46
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,85.12,51.04
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,61.34,47.38
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,59.33,45.92
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,57.2,44.28
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,53.69,41.35
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,50.03,38.16
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,43.98,32.75
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,37.7,26.9
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,26.14,15.85
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.76,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,9.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,21.83,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,64.08,16.89
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,127.97,92.29
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,197.51,152.32
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,261.09,206.74
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,332.41,265.95
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,286.8,230.5
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,222.45,177.94
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,281.49,225.19
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,344.59,273.52
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,428.04,335.15
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,504.06,388.96
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,656.78,498.83
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,815.33,603.33
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,851.53,621.57
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,889.89,642.54
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,814.24,590.29
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,710.82,516.5
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,866.89,622.5
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,999.4,701.06
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,1013.54,706.37
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,1024.16,711.25
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,1008.94,700.15
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,997.75,691.82
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,993.82,689.09
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,986.47,684.3
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,963.58,669.59
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,937.78,653.25
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,916.1,640.51
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,891.64,625.84
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,867.6,611.85
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,840.04,595.33
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,802.65,572.75
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,763.31,548.36
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,717.68,517.8
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,671.6,486.25
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,623.68,453.48
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,575.21,419.31
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,527.14,383.65
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,476.3,344.65
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,422.18,302.69
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,368.91,260.15
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,313.32,213.75
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,255.57,165.29
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,200.57,122.41
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,148.2,86.34
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,93.65,58.4
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,69.12,53.13
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,66.72,51.52
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,64.17,49.68
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,58.58,45.01
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,52.64,39.9
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,45.82,33.88
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,38.7,27.36
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.53,15.83
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.77,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,9.1,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,17.26,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,47.49,7.62
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,106.92,76.44
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,177.79,137.27
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,240.37,190.56
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,310.62,248.82
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,235.15,189.62
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,121.98,96.14
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,139.26,110.25
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,156.67,123.75
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,176.48,138.71
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,196.45,153.48
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,248.98,193.68
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,291.02,224.78
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,332.36,254.42
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,374.09,283.65
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,424.79,319.45
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,492.27,366.01
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,508.46,374.39
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,523.82,382.54
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,565.25,409.96
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,606.0,436.19
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,698.13,497.78
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,773.17,546.31
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,874.35,614.36
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,960.81,671.34
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,935.97,653.1
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,910.18,635.6
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,890.37,623.33
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,868.08,609.37
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,847.92,598.23
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,825.96,585.61
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,789.68,562.12
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,751.81,537.36
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,703.0,504.79
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,656.99,473.47
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,611.46,442.83
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,565.84,411.23
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,518.89,377.31
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,471.29,341.82
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,421.05,303.78
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,372.22,265.89
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,321.74,225.34
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,269.28,182.63
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,219.49,144.53
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,172.85,112.52
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,121.48,83.64
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,94.11,74.35
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,88.45,70.14
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,82.48,65.51
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,71.92,56.75
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,60.82,47.28
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,50.54,38.23
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,39.87,28.57
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.43,15.73
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.55,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,7.28,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,18.24,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,53.78,4.38
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,115.25,82.38
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,179.18,138.53
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,241.49,191.97
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,311.03,249.78
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,206.65,167.42
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,70.73,53.91
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,80.28,61.93
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,89.87,69.5
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,121.1,94.43
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,152.7,118.96
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,185.94,144.64
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,219.68,170.18
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,290.39,223.24
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,349.65,265.94
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,403.81,304.64
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,458.47,342.89
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,539.05,398.15
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,603.54,440.66
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,622.51,452.58
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,640.37,464.19
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,620.87,449.0
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,600.35,433.48
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,665.92,479.32
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,741.49,529.66
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,682.73,488.3
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,636.73,456.11
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,594.28,427.16
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,552.76,398.54
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,611.42,441.38
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,668.32,481.27
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,645.12,465.3
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,620.85,449.17
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,600.23,436.07
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,577.06,420.77
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,527.0,385.87
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,480.09,352.88
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,432.62,318.71
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,391.99,289.08
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,346.52,256.15
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,304.99,225.96
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,263.87,196.38
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,223.21,167.33
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,194.65,146.5
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,168.0,127.25
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,140.21,107.28
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,108.14,86.38
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,94.0,75.1
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,79.71,63.39
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,62.65,48.89
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,53.64,41.08
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,45.97,34.28
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,36.26,25.46
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,25.0,14.45
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.41,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,7.73,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,17.7,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,52.23,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,114.25,80.48
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,178.25,136.39
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,240.24,188.98
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,309.61,245.97
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,265.51,211.74
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,204.02,161.77
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,289.12,229.56
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,395.46,309.46
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,423.24,326.51
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,448.39,341.76
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,506.68,381.36
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,566.81,420.55
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,561.19,412.16
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,534.67,390.55
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,571.74,414.97
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,624.88,448.71
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,620.71,443.05
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,631.4,447.57
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,678.53,477.11
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,708.13,494.9
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,743.94,517.9
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,778.08,539.54
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,799.83,553.52
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,830.16,572.61
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,895.5,616.09
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,954.24,652.77
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,931.36,639.06
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,905.57,624.53
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,812.49,564.58
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,726.9,507.75
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,669.0,469.86
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,618.37,435.84
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,597.01,422.31
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,573.72,406.93
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,534.78,381.29
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,495.94,355.2
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,458.61,328.82
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,420.91,301.52
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,375.08,268.65
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,332.03,237.32
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,286.36,204.51
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,243.3,174.37
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,205.38,147.92
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,178.97,130.65
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,155.22,114.79
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,130.65,102.62
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,117.01,92.2
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,102.92,81.12
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,80.44,62.68
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,57.95,43.81
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,47.6,34.95
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,36.85,25.44
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,24.12,13.25
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.98,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,6.37,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,9.78,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,26.4,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,77.47,52.79
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,129.76,98.57
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,184.91,145.4
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,245.7,195.92
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,242.39,193.41
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,220.14,174.87
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,253.09,200.07
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,286.03,224.1
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,352.59,273.69
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,436.93,333.97
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,480.7,363.49
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,524.56,392.8
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,662.89,489.07
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,802.15,580.06
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,836.56,598.68
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,868.9,617.03
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,896.25,632.98
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,921.07,647.36
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,937.21,656.89
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,950.32,664.75
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,886.84,621.29
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,823.28,576.68
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,799.3,561.19
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,786.07,551.83
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,751.96,529.01
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,717.24,505.8
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,699.73,494.46
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,681.23,482.29
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,662.7,470.99
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,642.42,458.42
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,603.89,431.78
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,564.84,404.8
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,550.93,396.07
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,534.95,385.47
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,515.33,373.01
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,492.46,357.74
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,447.95,325.79
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,405.63,295.06
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,358.36,261.09
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,312.89,228.42
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,275.25,200.55
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,240.19,174.66
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,211.11,152.75
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,181.37,131.24
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,150.07,111.56
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,130.1,103.44
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,115.84,92.37
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,101.12,80.61
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,76.54,60.03
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,51.49,38.67
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,43.21,31.43
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,34.65,23.66
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,23.01,12.2
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,11.02,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,6.37,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,18.75,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,54.37,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,117.96,81.74
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,184.26,140.98
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,246.18,194.23
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,319.83,255.33
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,256.66,206.02
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,166.4,132.09
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,218.09,174.06
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,284.51,225.5
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,319.64,250.64
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,354.74,275.31
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,408.08,313.73
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,462.95,352.07
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,550.05,412.29
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,624.55,461.68
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,649.63,476.01
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,672.92,489.56
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,678.55,489.88
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,681.79,488.85
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,649.96,466.69
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,632.75,454.19
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,675.63,482.81
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,731.75,518.72
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,733.49,520.23
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,733.56,521.27
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,772.95,549.11
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,797.68,567.09
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,778.96,553.16
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,758.71,538.74
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,750.0,534.25
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,738.42,527.64
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,684.13,490.91
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,636.56,458.5
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,593.07,428.91
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,551.13,399.96
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,510.79,372.4
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,471.68,345.22
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,416.57,305.75
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,365.34,268.93
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,341.34,251.46
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,315.49,231.84
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,270.3,198.67
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,236.26,174.27
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,194.1,144.35
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,157.68,118.87
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,134.34,101.99
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,106.51,84.34
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,92.35,73.11
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,78.05,61.45
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,61.1,47.13
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,50.79,38.25
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,42.49,30.93
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,33.9,23.1
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,22.24,11.4
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,11.82,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,12.07,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,32.36,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,95.42,65.21
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,153.91,117.73
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,212.16,167.69
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,277.31,222.08
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,285.83,229.76
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,298.94,239.8
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,293.04,234.06
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,291.44,230.92
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,328.58,258.14
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,365.81,284.41
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,428.72,330.18
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,509.45,386.87
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,511.09,384.64
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,525.77,392.11
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,601.28,443.63
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,661.48,483.18
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,703.92,509.07
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,745.68,534.19
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,692.95,494.92
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,621.19,444.01
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,723.17,513.74
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,820.53,576.52
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,899.55,630.64
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,963.02,670.94
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,946.42,660.54
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,926.75,649.25
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,905.03,635.97
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,880.43,620.92
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,852.88,605.3
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,822.52,587.64
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,785.79,564.51
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,747.02,538.79
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,663.45,479.52
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,588.76,425.93
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,517.9,376.92
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,457.33,334.35
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,406.1,297.85
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,359.25,264.16
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,320.88,236.57
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,289.64,213.96
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,246.57,183.0
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,207.86,155.33
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,175.77,132.06
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,152.78,115.73
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,138.17,105.27
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,125.24,100.32
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,109.79,87.91
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,94.22,75.14
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,70.38,55.04
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,54.37,41.29
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,44.68,32.77
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.63,23.66
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.83,10.77
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,10.01,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,14.37,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,42.33,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,105.26,71.25
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,168.89,129.06
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,230.2,181.87
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,299.16,239.55
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,233.43,187.9
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,129.68,102.23
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,181.64,144.69
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,227.76,180.91
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,243.43,191.56
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,258.25,201.41
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,330.34,256.41
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,420.21,322.32
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,444.01,336.69
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,466.84,350.64
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,481.6,359.3
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,495.27,367.2
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,584.41,429.99
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,691.49,501.85
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,862.92,620.59
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,997.93,704.98
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,1004.74,708.33
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,996.18,703.93
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,991.46,700.61
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,983.24,695.19
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,910.56,648.52
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,829.16,592.13
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,786.55,565.2
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,737.98,533.64
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,743.0,538.26
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,738.44,536.0
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,751.43,547.67
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,753.84,551.42
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,682.11,499.99
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,618.27,453.98
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,597.1,440.55
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,566.11,418.59
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,515.65,380.62
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,464.98,341.48
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,411.96,299.93
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,359.97,258.03
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,306.54,213.78
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,253.74,169.99
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,202.31,129.83
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,153.97,96.68
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,105.02,72.3
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,87.38,69.32
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,82.52,65.55
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,77.4,61.43
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,69.07,54.39
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,60.35,46.79
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,49.27,36.98
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.77,26.47
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.83,11.98
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,10.91,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
