Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,8.55,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,22.89,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,77.04,50.72
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,131.97,100.86
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,188.81,149.87
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,251.73,202.88
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,175.16,141.43
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,64.09,48.27
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,81.0,62.34
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,97.94,75.91
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,109.95,85.06
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,121.97,94.06
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,157.38,121.84
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,193.29,149.36
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,207.82,159.49
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,222.41,169.62
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,295.3,224.13
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,356.12,268.02
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,539.32,401.81
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,725.63,528.59
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,746.91,540.24
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,766.37,552.47
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,744.86,537.3
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,721.5,521.2
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,721.27,520.68
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,719.45,518.96
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,667.61,483.55
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,628.77,456.72
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,627.44,456.28
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,624.69,454.59
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,562.99,411.27
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,498.14,365.63
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,524.57,386.06
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,541.35,398.93
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,473.24,350.19
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,409.02,304.12
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,437.53,326.5
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,457.4,341.3
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,401.4,300.11
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,350.8,263.12
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,319.22,240.06
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,288.53,217.22
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,261.34,196.62
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,231.02,173.65
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,200.43,151.07
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,171.97,130.56
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,143.01,110.42
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,127.18,103.6
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,111.39,90.72
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,95.47,77.46
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,74.34,59.38
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,61.75,48.38
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,49.21,37.21
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,37.26,26.21
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,23.04,11.02
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,9.1,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.37,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,47.58,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,130.13,85.67
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,205.32,155.87
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,271.11,212.95
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,344.88,274.54
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,224.91,181.43
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,53.89,39.51
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,61.89,46.29
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,69.91,52.66
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,79.09,59.86
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,88.29,66.97
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,113.69,86.98
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,139.29,106.73
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,161.32,123.25
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,183.52,139.61
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,227.79,172.88
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,272.45,205.63
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,349.01,261.35
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,410.99,304.92
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,580.57,426.66
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,749.93,540.95
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,899.53,642.22
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,1008.8,708.15
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,1003.83,704.03
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,995.19,699.29
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,981.48,690.16
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,964.25,678.97
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,941.25,664.86
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,915.02,648.78
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,883.99,630.34
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,850.14,609.95
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,811.8,587.05
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,770.99,562.23
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,727.24,533.54
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,681.28,501.39
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,570.98,421.39
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,480.83,355.28
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,489.13,361.88
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,471.69,345.56
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,414.42,299.46
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,357.27,252.18
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,293.99,198.96
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,236.88,150.58
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,180.08,105.32
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,125.46,67.83
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,72.59,45.1
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,53.76,40.94
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,51.76,39.53
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,49.67,37.95
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,45.84,34.66
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,41.84,31.07
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,35.87,25.63
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,29.7,19.71
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,19.95,8.22
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,10.91,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.37,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,45.41,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,129.92,84.57
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,207.59,158.39
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,275.74,217.89
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,352.18,282.0
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,223.29,181.58
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,45.9,33.17
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,64.57,48.95
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,84.31,65.04
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,85.76,65.7
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,87.36,66.5
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,102.74,78.55
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,118.15,90.41
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,133.55,102.14
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,148.98,113.76
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,173.53,132.42
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,198.21,150.89
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,317.66,240.47
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,427.74,318.63
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,539.97,398.17
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,634.98,463.51
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,656.54,476.33
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,676.81,488.95
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,752.02,540.56
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,820.77,586.24
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,784.52,561.33
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,758.49,543.84
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,745.51,535.6
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,730.83,526.09
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,683.89,493.41
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,638.36,461.66
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,614.3,446.85
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,589.35,430.99
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,559.61,410.58
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,529.7,389.8
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,509.83,376.16
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,487.02,359.83
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,450.1,332.81
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,412.71,304.86
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,373.97,275.73
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,334.63,245.27
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,294.51,212.84
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,252.98,179.02
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,209.51,146.6
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,170.01,119.72
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,138.24,104.41
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,127.37,103.01
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,112.41,91.09
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,97.14,78.59
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,70.41,55.74
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,47.8,36.06
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,40.31,29.31
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,32.52,21.92
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,20.03,7.52
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,10.01,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,26.26,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,104.19,66.08
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,175.38,133.96
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,241.44,191.38
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,316.45,254.44
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,220.11,178.29
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,86.43,66.73
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,101.35,79.11
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,116.27,90.86
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,126.61,98.71
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,137.03,106.52
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,152.15,118.01
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,167.41,129.44
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,182.29,140.21
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,197.28,150.89
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,224.57,171.12
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,251.95,191.04
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,276.89,208.93
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,301.77,226.57
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,339.13,253.55
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,360.62,268.74
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,401.09,297.24
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,440.89,324.7
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,471.04,345.63
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,500.17,365.74
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,463.68,339.76
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,427.94,314.52
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,427.49,314.43
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,426.6,313.82
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,419.72,309.18
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,412.6,304.42
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,412.29,305.1
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,411.19,305.16
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,393.39,292.7
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,375.72,280.34
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,386.89,289.62
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,393.31,295.03
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,382.02,286.73
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,367.71,275.8
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,323.99,243.69
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,283.87,214.19
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,246.59,186.47
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,209.05,158.72
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,194.57,147.22
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,170.03,128.34
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,141.17,109.48
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,121.28,99.13
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,106.15,86.69
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,90.89,73.86
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,59.94,47.08
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,42.97,32.15
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,36.58,26.31
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,29.97,19.88
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,19.24,6.23
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,9.1,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,39.35,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,123.44,76.46
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,204.0,156.17
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,273.19,217.45
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,350.92,283.68
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,243.79,199.52
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,77.26,59.71
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,78.23,60.56
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,79.53,61.34
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,92.54,71.77
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,105.57,82.01
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,116.2,90.15
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,126.84,98.21
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,166.22,129.2
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,206.13,159.84
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,244.79,188.97
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,283.7,217.71
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,275.03,210.08
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,266.43,202.84
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,281.85,214.26
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,297.15,225.43
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,369.09,278.09
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,425.9,318.29
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,469.28,349.11
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,511.4,378.7
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,507.54,376.05
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,503.18,373.41
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,606.25,449.34
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,699.58,515.89
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,787.59,581.85
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,848.41,626.78
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,809.68,601.82
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,768.83,575.17
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,723.46,543.39
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,676.63,509.87
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,626.77,473.91
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,576.06,436.25
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,524.67,396.44
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,471.05,353.46
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,414.73,307.67
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,354.67,257.66
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,301.09,210.44
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,241.43,158.35
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,184.38,112.07
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,124.09,69.57
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,73.53,48.72
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,58.05,45.41
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,50.39,38.93
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,47.81,36.8
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,43.12,32.68
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,38.17,28.19
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,32.43,22.81
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,26.51,16.92
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,17.05,3.92
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,8.19,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,39.54,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,124.22,74.01
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,207.09,157.65
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,277.42,220.35
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,356.54,288.32
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,279.2,228.12
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,146.56,117.89
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,211.12,171.87
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,292.35,236.94
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,385.23,309.22
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,471.54,373.85
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,495.49,388.17
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,516.76,400.64
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,561.38,431.04
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,605.89,460.45
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,808.35,604.24
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,981.4,711.4
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,1000.89,718.34
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,1016.41,725.09
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,1030.02,730.77
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,1039.99,734.33
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,1044.23,735.61
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,1044.66,734.76
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,1039.24,730.92
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,1030.04,724.99
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,1014.67,715.03
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,995.7,702.98
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,971.83,688.43
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,944.62,671.86
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,912.81,651.91
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,877.93,629.91
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,838.23,605.2
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,795.97,578.62
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,749.13,548.62
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,700.34,515.21
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,648.76,479.32
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,595.77,441.13
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,539.84,398.62
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,483.1,354.02
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,424.23,306.97
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,361.07,255.19
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,300.51,204.25
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,240.89,153.94
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,182.01,106.89
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,125.57,68.56
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,70.91,46.44
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,55.02,42.24
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,53.03,40.82
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,50.96,39.24
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,47.5,36.24
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,43.98,33.0
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,36.76,26.37
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,29.26,19.05
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,14.32,1.27
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,25.28,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,104.63,59.57
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,184.9,140.97
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,254.76,202.7
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,333.74,270.03
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,208.64,171.14
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,38.8,27.38
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,48.12,35.3
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,57.45,42.95
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,64.57,48.64
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,71.7,54.25
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,84.41,64.37
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,97.39,74.56
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,110.4,84.64
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,123.43,94.61
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,146.9,112.84
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,170.51,130.88
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,170.28,130.17
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,170.12,129.61
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,185.11,141.05
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,200.06,152.35
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,231.08,175.58
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,261.98,198.35
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,294.1,222.1
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,325.87,245.34
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,335.87,252.56
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,356.98,268.02
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,393.81,294.93
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,429.09,320.35
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,443.75,331.16
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,456.95,341.03
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,503.9,376.52
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,539.11,403.0
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,515.41,386.09
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,491.04,368.91
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,463.55,349.13
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,435.9,328.94
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,473.24,356.8
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,479.92,357.24
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,418.59,307.25
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,360.23,258.26
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,300.58,207.2
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,241.42,156.49
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,182.83,109.14
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,126.65,70.72
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,70.39,47.34
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,59.14,46.39
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,51.75,40.13
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,49.61,38.38
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,45.33,34.61
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,40.86,30.52
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,34.35,24.41
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,27.63,17.63
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,13.53,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,38.13,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,125.48,68.18
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,215.42,163.95
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,287.55,228.85
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,368.77,298.8
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,271.33,222.56
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,107.74,85.34
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,162.2,131.06
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,211.66,171.29
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,231.71,186.31
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,251.22,200.66
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,561.7,447.57
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,852.79,650.07
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,894.74,671.0
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,934.43,692.87
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,967.96,711.15
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,998.42,727.33
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,1017.88,736.45
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,1033.35,743.24
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,1047.92,751.02
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,1058.71,756.55
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,1062.06,756.19
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,1061.49,753.65
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,1055.46,749.4
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,1045.53,742.94
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,1029.8,732.51
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,1010.33,719.87
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,985.81,704.74
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,957.81,687.48
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,922.86,666.46
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,885.15,643.5
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,844.72,617.91
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,801.65,590.35
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,756.54,561.3
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,708.74,528.0
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,655.55,490.35
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,600.87,450.28
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,544.73,407.09
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,487.03,361.02
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,426.62,311.72
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,366.19,260.75
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,304.43,207.19
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,243.04,154.22
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,182.37,105.35
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,116.67,60.07
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,58.82,45.43
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,50.21,38.27
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,47.87,36.5
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,45.45,34.57
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,42.03,31.56
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,38.55,28.34
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,29.83,20.39
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,24.2,14.63
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,11.87,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,39.71,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,126.39,63.92
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,217.15,163.68
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,287.9,227.03
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,367.65,294.82
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,432.33,348.32
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,503.81,404.27
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,333.41,270.36
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,92.43,71.16
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,102.48,79.44
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,112.56,86.99
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,117.8,90.69
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,123.12,94.45
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,134.74,103.18
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,146.36,111.8
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,166.12,126.82
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,186.0,141.71
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,220.96,167.94
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,256.03,193.76
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,295.08,222.65
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,350.42,263.03
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,426.39,317.65
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,501.47,370.02
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,633.9,463.85
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,760.57,549.45
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,757.25,546.63
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,752.08,543.96
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,867.99,628.85
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,943.87,678.87
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,911.27,657.99
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,875.63,636.22
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,836.26,612.96
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,794.2,587.51
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,747.96,557.35
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,699.46,523.19
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,647.22,485.92
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,593.47,446.24
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,537.58,402.95
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,480.42,357.06
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,420.79,308.19
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,361.23,257.79
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,300.29,204.81
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,239.69,152.45
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,173.42,99.17
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,115.49,60.18
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,58.1,44.83
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,50.19,38.26
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,47.86,36.49
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,45.46,34.57
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,41.63,31.2
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,37.71,27.57
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,29.04,19.61
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,23.39,13.72
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,11.49,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,38.92,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,125.73,58.08
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,218.3,164.28
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,289.76,229.28
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,370.38,298.96
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,235.34,193.31
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,37.92,26.61
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,45.01,32.68
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,52.12,38.49
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,69.9,53.11
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,88.42,68.06
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,110.58,85.71
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,132.85,103.13
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,159.84,124.1
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,187.05,144.84
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,198.67,153.16
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,210.33,161.51
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,220.06,168.3
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,229.78,175.04
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,313.92,237.72
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,385.75,289.02
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,392.36,292.46
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,398.63,296.17
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,543.14,399.38
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,668.35,483.6
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,735.15,528.26
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,793.69,567.19
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,677.88,487.93
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,567.53,411.47
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,734.52,534.56
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,859.83,620.69
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,760.34,551.42
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,666.1,485.03
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,578.42,423.89
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,501.9,369.28
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,489.71,361.59
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,472.38,349.25
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,388.46,288.41
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,317.49,237.01
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,260.71,195.86
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,213.26,161.26
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,199.89,151.41
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,186.27,141.18
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,154.42,117.58
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,124.55,95.21
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,116.52,93.56
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,109.26,87.95
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,94.04,75.58
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,78.69,62.79
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,53.74,41.27
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,41.93,30.84
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,34.17,23.75
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,26.1,15.6
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.87,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
