Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,72.73,28.11
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,154.36,115.67
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,220.5,174.22
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,295.83,238.21
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,194.76,158.43
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,45.01,32.48
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,54.33,40.4
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,63.67,47.98
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,74.48,56.66
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,85.59,65.43
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,97.67,74.86
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,109.76,84.16
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,123.3,94.52
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,136.84,104.76
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,214.78,165.39
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,310.89,237.15
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,326.43,246.73
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,341.77,256.58
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,329.26,246.8
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,301.74,226.25
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,292.97,219.35
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,284.3,212.44
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,359.81,267.75
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,421.25,311.4
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,410.82,303.13
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,400.37,295.35
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,535.21,392.89
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,650.77,472.49
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,663.95,480.91
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,665.18,482.28
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,633.44,461.54
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,601.6,440.71
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,582.49,428.46
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,560.77,413.89
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,546.15,405.11
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,522.52,388.85
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,476.66,354.41
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,429.81,318.34
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,369.63,273.02
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,322.61,237.95
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,276.9,202.69
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,235.57,171.21
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,199.7,145.77
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,164.87,122.5
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,137.86,111.76
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,117.71,95.43
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,102.56,83.16
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,87.09,70.27
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,62.08,48.66
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,40.39,29.6
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,33.0,22.81
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,25.34,14.81
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.52,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,64.19,20.31
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,135.51,101.27
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,199.53,157.96
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,271.92,219.52
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,337.33,273.31
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,407.92,328.85
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,261.77,212.6
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,60.11,44.66
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,73.55,55.9
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,87.51,67.01
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,114.04,88.11
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,140.78,108.93
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,150.82,116.05
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,160.94,123.22
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,185.65,141.9
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,210.49,160.34
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,216.32,164.09
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,222.15,167.94
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,227.01,171.4
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,231.83,174.86
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,391.76,293.56
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,556.07,407.86
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,587.33,428.45
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,617.02,449.03
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,612.96,445.38
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,607.89,441.4
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,530.76,387.28
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,446.79,327.88
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,446.93,328.3
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,446.33,327.61
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,418.38,307.82
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,391.3,288.71
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,386.15,285.64
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,380.13,281.75
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,353.1,262.88
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,326.95,244.54
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,310.18,232.48
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,293.11,219.99
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,307.08,229.66
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,312.41,231.13
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,284.85,201.25
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,233.21,149.35
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,176.33,105.13
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,122.46,70.12
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,69.93,54.33
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,65.67,51.05
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,62.26,48.45
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,58.68,45.58
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,52.29,40.0
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,45.59,33.94
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,34.33,23.77
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,24.25,13.54
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.23,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,82.8,21.07
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,176.73,131.23
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,247.82,194.66
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,328.8,262.88
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,399.18,320.64
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,474.84,379.9
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,312.16,252.46
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,85.7,65.61
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,98.24,76.0
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,110.8,85.56
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,125.33,96.7
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,139.86,107.67
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,164.44,126.29
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,189.21,144.67
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,203.31,154.82
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,217.44,164.94
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,254.22,191.72
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,291.06,217.88
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,381.05,283.39
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,455.12,335.61
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,496.2,363.42
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,536.4,390.45
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,513.6,373.9
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,490.82,357.82
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,514.25,373.98
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,536.27,388.68
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,552.2,399.43
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,554.73,401.23
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,478.05,348.27
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,413.89,303.32
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,386.27,284.07
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,359.5,265.09
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,359.76,265.72
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,359.02,265.46
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,362.45,268.88
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,363.53,270.39
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,326.25,243.21
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,291.07,217.57
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,268.56,201.36
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,246.31,185.06
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,228.66,171.47
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,209.86,156.8
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,173.62,130.58
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,147.87,112.55
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,127.95,102.51
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,111.11,88.8
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,95.89,76.54
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,80.55,63.85
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,57.73,44.28
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,41.47,30.08
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,32.78,22.18
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.72,12.61
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,13.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,81.12,12.79
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,173.84,127.77
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,244.46,190.83
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,325.06,258.52
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,282.87,227.17
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,201.93,162.02
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,238.11,190.93
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,274.85,218.6
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,310.63,244.74
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,346.45,270.17
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,374.28,289.07
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,401.29,307.01
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,446.11,337.76
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,491.3,367.87
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,564.17,418.5
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,656.24,480.06
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,697.54,504.74
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,738.07,529.0
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,821.07,582.52
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,888.24,624.57
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,884.13,619.29
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,877.16,613.22
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,965.64,673.22
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,1024.44,708.13
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,1008.78,698.04
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,989.46,686.65
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,965.59,673.06
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,938.3,657.33
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,901.0,635.25
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,861.39,611.54
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,821.6,588.08
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,779.38,562.68
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,733.05,532.46
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,684.85,499.38
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,632.91,463.32
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,579.74,425.12
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,479.12,350.97
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,403.3,295.43
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,370.25,270.06
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,329.48,237.37
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,282.01,200.65
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,236.78,166.39
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,193.49,135.61
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,162.86,116.9
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,96.42,75.81
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,60.1,45.68
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,56.82,43.22
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,53.38,40.46
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,48.01,35.79
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,42.44,30.74
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,33.34,22.47
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.75,11.31
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,69.44,2.26
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,151.27,110.41
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,218.85,170.74
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,299.39,238.17
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,368.29,294.66
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,442.34,352.91
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,293.73,235.89
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,107.1,82.44
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,139.41,108.7
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,172.27,134.0
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,213.1,165.32
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,269.65,207.73
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,315.28,240.62
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,361.47,273.15
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,407.47,305.47
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,453.73,337.35
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,470.75,347.69
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,487.16,357.8
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,553.22,402.73
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,601.08,434.19
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,622.17,447.13
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,642.08,459.46
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,752.84,535.66
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,856.96,604.34
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,832.44,586.29
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,806.22,568.62
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,796.96,563.05
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,785.17,555.67
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,832.38,591.55
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,860.11,611.61
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,819.75,585.91
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,777.06,558.98
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,729.27,527.38
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,680.03,493.92
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,628.13,458.2
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,575.28,420.55
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,499.29,364.42
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,434.81,316.11
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,382.72,276.03
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,330.61,234.59
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,278.74,194.13
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,233.18,159.37
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,186.23,125.63
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,151.96,105.34
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,93.8,73.93
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,66.87,51.64
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,63.11,48.78
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,59.16,45.59
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,51.92,39.29
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,44.32,32.44
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,32.49,21.77
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.95,10.18
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,89.82,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,197.76,145.04
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,272.88,214.58
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,358.57,287.48
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,303.81,246.6
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,206.55,167.62
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,241.53,196.23
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,276.94,223.57
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,284.64,227.32
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,275.74,218.17
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,272.01,213.63
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,266.83,207.9
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,313.94,242.68
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,361.66,276.6
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,333.45,253.74
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,304.74,231.02
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,341.78,257.93
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,378.65,283.86
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,453.13,337.13
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,544.47,400.11
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,524.98,384.77
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,522.13,381.8
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,623.5,453.37
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,719.85,518.6
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,692.52,499.43
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,652.88,473.24
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,660.46,479.26
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,674.99,489.33
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,659.14,479.07
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,641.95,468.08
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,579.02,425.08
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,525.86,388.37
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,557.32,413.35
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,576.12,427.93
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,537.26,400.18
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,498.11,372.0
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,434.72,324.9
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,379.1,283.49
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,355.66,264.67
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,324.6,238.31
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,272.4,198.43
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,228.54,166.12
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,184.47,136.2
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,153.19,116.86
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,117.51,94.97
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,90.35,72.3
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,76.78,61.14
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,63.1,49.56
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,45.03,33.79
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,38.56,27.87
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,30.15,20.03
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.4,9.19
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,81.98,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,180.4,131.25
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,255.15,200.51
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,340.75,273.19
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,412.52,331.73
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,489.51,391.12
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,346.87,279.23
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,130.64,102.32
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,145.36,114.34
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,160.2,125.33
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,186.2,145.28
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,212.51,165.05
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,245.55,189.42
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,295.15,225.58
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,295.44,224.27
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,279.51,211.35
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,340.45,255.81
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,385.23,287.19
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,403.85,299.37
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,422.08,311.39
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,415.94,306.2
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,409.65,301.12
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,444.83,326.26
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,478.93,350.15
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,590.29,428.29
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,694.13,497.98
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,660.29,474.22
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,637.87,459.11
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,611.29,441.53
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,584.7,423.82
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,586.74,426.35
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,589.37,428.79
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,563.46,411.12
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,536.24,392.46
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,505.38,370.65
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,473.19,347.44
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,424.85,312.36
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,379.63,279.18
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,321.85,237.53
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,270.23,200.6
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,252.3,185.71
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,228.69,165.68
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,180.47,132.45
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,149.0,112.64
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,122.08,97.91
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,104.9,84.02
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,89.29,71.29
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,73.53,58.08
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,57.63,44.31
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,41.57,30.13
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,27.66,17.64
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.2,2.78
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,6.82,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,62.63,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,138.35,99.14
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,206.72,162.1
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,285.59,229.32
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,193.19,156.86
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,68.04,51.79
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,83.1,64.45
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,98.13,76.54
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,110.6,86.14
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,123.09,95.55
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,155.48,121.02
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,188.26,146.19
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,220.57,170.31
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,253.18,194.14
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,316.47,240.95
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,364.83,275.55
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,425.42,318.22
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,486.15,359.71
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,540.25,396.77
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,575.93,420.97
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,570.14,415.26
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,563.52,409.43
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,638.3,462.02
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,724.55,519.87
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,668.57,480.22
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,627.05,451.04
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,599.52,432.32
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,572.15,413.49
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,528.42,383.57
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,479.1,349.54
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,475.16,347.5
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,474.4,347.27
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,437.7,321.46
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,406.59,299.57
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,400.04,295.99
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,389.42,289.07
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,410.17,304.11
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,413.67,304.3
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,360.74,264.34
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,312.54,228.13
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,261.1,190.23
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,222.66,163.01
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,179.67,132.89
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,150.61,114.1
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,127.31,102.67
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,110.48,89.05
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,95.16,76.56
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,79.52,63.44
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,58.94,45.58
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,41.33,30.02
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,30.26,19.81
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.85,5.2
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,10.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,41.99,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,94.18,65.62
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,156.39,122.19
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,235.52,189.21
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,298.28,241.57
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,365.92,295.93
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,290.4,234.61
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,185.43,147.81
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,208.57,165.79
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,231.63,182.62
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,236.78,185.27
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,227.38,176.76
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,299.03,230.88
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,357.61,273.15
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,381.13,288.91
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,404.37,304.53
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,438.38,328.0
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,472.13,350.88
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,528.36,390.0
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,566.13,415.83
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,596.45,436.15
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,625.59,455.56
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,614.09,446.62
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,601.83,437.61
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,595.78,434.25
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,588.82,430.19
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,597.1,436.9
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,603.65,442.33
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,580.37,426.06
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,557.02,409.92
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,550.31,405.96
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,541.59,400.36
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,532.15,394.39
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,521.45,387.21
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,489.94,365.19
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,457.62,342.2
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,419.91,314.26
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,382.37,285.88
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,336.16,251.21
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,296.94,221.54
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,259.8,192.48
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,223.94,164.51
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,187.17,137.53
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,153.79,114.79
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,128.37,104.41
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,108.42,88.04
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,92.39,74.82
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,78.35,62.94
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,59.27,46.22
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,39.85,28.95
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,24.25,14.78
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,7.9,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.09,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,27.79,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,62.19,41.22
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,117.28,90.83
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,175.83,141.2
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,237.11,192.83
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,302.55,246.23
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,205.6,166.9
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,92.17,71.36
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,106.2,82.77
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,120.23,93.67
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,148.83,116.19
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,177.71,138.43
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,210.45,163.15
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,243.53,187.56
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,261.77,200.4
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,279.98,213.14
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,285.55,216.25
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,291.06,219.4
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,372.04,278.35
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,436.55,323.49
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,485.57,357.3
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,550.02,401.03
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,578.83,420.68
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,606.12,439.51
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,651.72,470.88
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,706.23,507.19
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,699.28,502.68
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,690.54,497.58
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,738.7,533.18
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,770.99,557.24
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,734.99,532.8
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,697.76,507.87
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,658.88,481.99
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,618.52,454.41
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,572.22,422.32
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,526.01,389.39
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,477.73,353.33
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,429.65,316.42
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,375.86,274.7
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,320.9,230.64
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,268.89,190.03
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,224.07,156.05
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,188.63,129.55
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,150.54,105.52
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,115.91,93.6
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,105.03,84.9
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,91.1,73.45
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,76.62,61.19
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,59.86,46.5
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,42.46,31.0
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,26.61,16.55
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,10.07,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.46,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
