Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,22.04,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,62.27,40.63
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,118.14,91.32
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,177.73,142.44
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,239.38,194.17
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,305.44,247.76
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,200.91,162.76
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,81.14,62.17
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,92.23,71.3
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,103.33,79.93
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,113.47,87.67
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,123.63,95.33
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,136.24,104.65
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,148.85,113.82
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,165.31,126.16
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,181.86,138.41
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,197.95,150.21
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,214.04,161.9
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,262.94,198.18
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,311.94,233.61
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,373.43,277.66
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,417.93,308.76
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,454.57,334.7
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,490.07,359.65
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,520.25,380.31
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,561.32,408.09
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,628.81,456.14
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,700.2,505.2
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,679.08,491.92
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,656.09,478.01
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,706.19,517.13
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,735.17,540.44
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,691.3,510.06
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,645.74,478.37
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,595.19,442.74
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,544.11,405.55
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,490.41,364.47
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,437.0,322.36
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,382.05,278.39
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,328.41,234.33
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,273.95,189.06
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,222.12,146.69
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,170.33,108.01
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,122.48,79.05
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,86.53,69.11
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,81.28,64.99
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,73.56,58.54
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,65.47,51.57
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,54.32,41.69
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,42.71,31.16
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,27.86,17.41
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.51,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,7.28,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,26.95,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,76.07,49.75
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,135.92,105.5
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,201.28,161.8
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,264.72,215.47
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,345.28,280.88
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,223.87,182.39
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,74.25,56.56
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,91.29,70.62
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,108.34,84.12
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,134.18,104.52
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,160.18,124.62
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,179.01,138.55
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,197.98,152.36
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,214.58,164.39
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,231.21,176.32
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,252.31,191.59
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,273.35,206.63
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,347.97,261.7
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,406.86,303.92
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,534.93,395.33
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,643.73,469.48
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,621.57,452.65
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,598.86,436.69
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,634.04,461.29
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,666.54,483.23
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,786.05,568.22
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,873.32,628.86
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,783.01,566.71
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,699.82,509.5
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,724.83,531.71
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,737.12,543.58
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,690.86,511.56
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,643.45,478.43
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,592.58,442.45
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,541.37,405.05
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,487.76,364.65
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,434.67,323.25
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,379.86,279.19
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,326.61,235.29
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,272.63,190.27
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,220.59,147.65
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,170.11,109.73
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,123.38,81.35
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,89.59,72.04
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,84.09,67.69
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,75.72,60.78
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,66.96,53.28
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,54.72,42.35
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,43.32,31.88
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,29.17,18.36
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,15.67,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.19,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.19,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,15.85,5.86
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,35.14,23.5
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,55.11,40.93
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,80.63,62.85
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,106.48,84.72
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,133.29,106.96
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,171.27,137.78
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,209.38,168.04
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,248.38,198.24
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,296.83,235.34
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,346.39,272.3
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,379.45,295.04
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,429.37,329.55
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,539.28,409.81
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,670.86,500.57
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,704.13,520.39
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,736.13,540.28
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,803.59,585.67
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,854.41,619.45
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,907.29,654.15
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,954.93,684.29
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,950.99,681.51
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,943.77,677.44
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,932.19,669.42
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,917.36,659.46
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,893.83,644.59
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,867.52,627.85
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,826.76,601.13
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,785.12,573.56
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,747.75,549.72
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,708.87,524.28
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,667.2,495.86
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,624.17,465.73
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,576.44,431.89
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,528.65,396.98
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,477.21,357.67
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,426.91,318.06
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,371.51,273.94
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,316.49,228.92
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,262.41,186.35
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,218.31,153.28
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,177.78,123.86
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,138.19,99.17
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,107.88,87.65
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,90.98,73.59
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,83.88,67.84
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,72.12,57.74
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,57.53,44.74
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,42.46,31.07
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,26.55,15.93
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,10.04,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,5.46,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,31.17,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,86.84,54.64
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,161.05,125.05
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,232.82,186.75
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,299.82,242.66
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,372.95,301.16
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,247.31,200.4
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,87.39,67.05
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,102.97,79.86
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,118.54,92.01
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,131.08,101.51
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,143.63,110.89
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,166.87,128.75
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,190.29,146.43
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,200.91,153.88
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,211.57,161.35
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,267.57,203.4
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,341.99,257.67
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,426.87,318.67
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,511.49,377.29
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,639.69,466.52
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,765.0,549.55
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,869.32,620.59
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,958.19,679.01
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,945.69,669.35
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,929.85,659.04
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,906.69,644.71
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,880.6,628.63
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,853.75,612.75
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,819.52,591.97
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,780.07,566.38
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,740.77,540.02
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,694.78,509.2
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,647.24,476.44
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,595.66,440.32
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,543.53,402.59
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,488.91,361.25
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,434.37,318.54
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,378.21,273.75
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,323.39,228.8
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,267.54,182.64
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,213.88,138.98
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,161.5,100.05
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,113.04,71.9
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,79.7,63.09
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,74.22,58.71
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,67.29,53.01
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,60.06,46.83
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,49.43,37.35
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,38.39,27.25
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,24.92,14.1
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,11.0,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,39.66,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,115.69,71.84
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,186.68,144.88
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,265.66,212.85
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,335.62,271.66
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,412.05,333.22
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,274.69,223.46
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,73.39,55.71
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,87.97,67.91
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,102.56,79.43
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,121.62,94.38
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,140.7,109.06
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,171.86,133.02
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,203.33,156.63
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,233.44,179.02
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,263.67,201.11
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,285.86,216.89
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,325.35,245.23
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,396.97,297.68
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,468.3,348.49
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,598.56,440.6
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,725.77,526.11
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,792.67,571.15
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,870.05,622.14
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,859.55,614.16
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,846.27,605.51
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,889.18,637.74
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,913.66,653.87
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,877.64,631.57
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,839.31,608.24
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,797.96,582.06
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,754.47,553.22
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,707.32,521.32
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,658.67,487.47
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,606.41,450.57
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,553.41,411.85
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,495.51,367.5
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,439.28,322.9
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,381.31,276.26
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,324.47,229.19
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,266.45,180.85
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,210.59,135.06
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,158.8,101.32
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,123.78,86.11
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,86.62,69.27
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,68.96,54.42
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,63.57,50.01
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,55.92,43.41
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,46.63,35.04
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,37.01,26.11
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,24.23,13.16
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,12.73,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,43.15,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,123.08,73.62
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,197.23,153.05
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,282.47,226.66
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,355.96,288.76
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,435.86,353.43
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,273.08,223.62
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,56.55,41.83
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,65.45,49.31
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,74.42,56.43
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,94.2,72.28
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,114.1,87.93
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,121.39,93.26
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,128.72,98.61
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,143.76,110.04
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,158.84,121.34
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,172.98,131.88
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,187.14,142.34
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,204.17,155.16
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,221.13,167.84
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,241.83,182.96
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,262.36,197.8
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,282.21,212.44
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,301.77,226.82
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,301.9,226.38
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,301.9,225.98
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,365.8,272.94
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,416.51,309.27
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,522.66,386.72
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,617.16,453.08
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,592.86,435.63
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,567.76,418.54
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,470.34,349.34
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,383.56,286.59
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,491.48,369.93
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,555.29,415.39
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,470.58,351.23
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,402.11,300.03
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,371.7,273.09
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,324.88,229.97
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,254.77,177.66
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,214.98,152.66
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,168.1,121.36
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,140.39,106.53
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,118.19,96.46
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,103.55,84.38
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,87.79,71.17
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,71.55,57.15
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,55.47,42.79
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,38.95,27.78
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,24.66,12.94
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.1,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,50.06,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,139.84,79.92
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,220.21,170.36
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,308.92,247.13
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,382.86,309.49
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,462.88,373.88
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,287.65,235.41
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,56.55,41.81
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,83.61,64.39
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,111.71,87.0
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,144.41,113.01
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,177.49,138.76
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,178.52,138.69
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,179.7,138.88
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,202.72,156.31
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,225.82,173.49
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,303.8,232.27
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,368.14,279.06
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,380.51,287.19
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,392.57,306.3
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,412.01,308.75
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,430.92,321.54
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,441.94,329.08
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,452.38,336.27
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,431.72,321.27
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,411.38,306.66
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,397.98,297.03
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,384.69,287.45
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,425.82,318.12
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,464.02,346.0
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,449.96,335.85
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,435.58,325.78
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,392.53,294.6
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,351.72,264.9
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,344.67,260.72
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,336.28,255.21
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,322.85,245.26
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,307.74,233.73
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,280.31,213.1
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,253.12,192.37
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,207.03,157.78
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,166.57,127.83
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,147.59,113.92
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,125.09,97.02
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,109.1,88.78
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,94.23,76.41
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,77.81,62.53
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,61.22,48.14
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,45.59,34.18
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,29.77,19.87
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,17.18,6.73
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.64,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,15.83,7.36
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,24.66,15.2
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,35.71,24.81
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,46.79,34.3
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,57.94,43.66
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,69.56,53.23
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,81.19,62.63
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,92.83,71.87
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,106.94,82.97
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,121.05,93.9
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,143.93,111.75
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,166.92,129.37
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,199.34,154.2
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,231.96,178.69
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,268.17,205.64
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,321.83,245.08
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,385.82,292.09
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,449.46,349.01
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,444.06,332.25
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,438.43,327.26
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,551.52,409.23
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,644.69,474.2
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,825.68,603.53
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,963.83,694.51
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,938.06,676.36
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,909.09,658.3
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,876.77,638.76
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,841.42,617.06
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,799.62,590.26
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,755.6,561.09
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,708.74,529.06
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,659.82,494.59
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,606.13,455.72
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,551.57,414.95
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,495.15,370.92
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,438.18,324.91
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,378.96,276.38
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,320.73,227.26
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,257.49,173.8
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,200.01,125.95
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,143.06,83.44
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,89.68,54.14
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,61.84,48.6
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,58.69,45.98
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,54.05,42.01
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,49.23,37.68
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,41.44,30.54
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,33.32,22.78
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,20.04,7.81
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,38.75,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,110.29,53.74
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,189.09,145.92
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,273.34,219.22
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,351.22,284.79
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,433.95,351.53
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,310.91,253.08
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,145.85,115.99
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,203.51,163.25
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,252.57,201.42
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,261.5,206.65
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,269.54,211.34
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,346.33,269.61
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,442.32,339.13
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,486.07,368.99
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,529.85,398.83
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,580.38,433.38
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,649.01,479.21
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,852.44,620.99
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,1028.49,729.06
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,1032.9,727.97
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,1033.52,727.21
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,1026.29,723.24
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,1015.29,717.16
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,999.1,707.99
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,979.3,696.65
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,953.63,680.84
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,924.65,663.01
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,895.45,646.45
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,862.33,627.06
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,819.27,600.86
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,773.71,572.69
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,724.83,539.55
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,674.0,503.28
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,619.1,463.6
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,562.99,421.67
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,504.51,376.0
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,445.65,328.42
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,381.36,275.7
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,320.53,224.14
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,259.13,171.48
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,199.65,121.94
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,140.41,78.29
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,84.52,48.93
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,52.71,40.41
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,50.63,38.78
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,46.8,35.58
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,42.84,32.09
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,36.49,26.2
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,29.93,19.79
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,19.26,6.01
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,9.1,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,47.52,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,131.72,58.38
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,216.77,168.0
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,308.09,248.84
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,382.66,313.26
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,463.49,380.07
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,299.65,248.07
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,72.63,55.72
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,94.31,73.86
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,116.04,91.37
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,156.03,123.94
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,196.71,156.43
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,269.57,213.8
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,330.2,259.99
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,435.06,339.03
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,524.32,403.26
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,622.19,471.59
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,702.76,525.55
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,795.61,588.08
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,872.41,638.24
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,973.32,703.38
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,1044.56,744.52
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,1037.8,737.38
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,1027.08,729.04
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,1009.9,717.77
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,988.91,704.27
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,962.43,688.73
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,932.45,670.92
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,895.14,648.28
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,855.2,623.74
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,812.61,598.28
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,767.48,570.64
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,718.75,537.81
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,667.97,501.59
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,613.45,462.38
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,557.72,420.71
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,499.64,374.87
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,441.08,326.98
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,380.29,276.31
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,315.81,221.47
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,254.05,168.27
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,193.84,117.83
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,134.88,74.2
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,79.17,45.51
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,53.67,41.43
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,46.33,35.18
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,43.09,32.38
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,39.77,29.35
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,33.69,23.7
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,27.43,17.52
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,13.44,1.2
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
