Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,55.3,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,149.36,56.56
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,236.93,181.28
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,330.19,263.56
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,404.36,326.5
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,481.75,389.03
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,341.33,277.53
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,121.77,95.43
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,388.58,315.24
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,638.75,502.97
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,737.03,567.56
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,836.94,632.08
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,879.59,656.95
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,919.94,680.63
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,952.76,698.4
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,982.54,714.11
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,1006.35,726.79
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,1026.65,737.35
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,1039.3,743.83
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,1048.04,748.11
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,900.49,652.38
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,707.67,515.93
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,892.33,649.95
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,1029.5,736.26
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,1012.15,724.18
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,990.93,711.6
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,964.11,694.82
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,933.72,675.8
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,897.35,652.16
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,857.9,626.43
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,814.69,598.72
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,768.84,568.99
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,719.05,536.08
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,667.19,499.04
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,612.03,458.79
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,555.55,416.15
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,496.35,369.4
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,436.63,320.6
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,374.98,269.35
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,313.76,217.01
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,251.9,163.9
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,191.5,113.64
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,125.59,65.06
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,68.32,36.57
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,44.85,33.46
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,42.74,31.76
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,39.65,29.09
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,36.52,26.25
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,31.43,21.49
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,24.08,14.41
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,11.82,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,58.73,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,156.61,47.39
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,246.84,188.27
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,338.44,270.3
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,414.37,335.65
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,496.08,402.56
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,564.98,455.99
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,636.13,506.66
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,696.75,547.76
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,750.18,582.39
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,802.1,616.14
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,852.6,648.18
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,895.51,673.25
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,936.0,696.34
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,968.86,714.12
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,998.54,729.77
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,1018.76,740.2
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,1034.95,748.26
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,1047.41,755.56
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,1055.97,760.6
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,1058.97,762.33
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,1057.93,761.75
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,1049.83,756.13
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,1037.71,748.2
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,1020.18,735.6
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,998.8,720.75
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,971.77,705.17
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,941.17,687.27
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,903.61,664.04
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,863.18,638.72
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,820.02,610.76
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,774.24,580.75
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,723.62,546.48
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,670.97,508.52
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,615.7,467.98
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,559.17,424.98
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,499.39,377.17
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,439.02,327.22
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,377.25,275.18
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,316.03,222.17
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,253.83,167.8
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,187.56,112.15
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,127.15,67.86
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,69.97,39.73
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,48.07,36.65
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,45.28,34.27
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,41.87,31.29
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,35.2,25.3
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,30.18,20.56
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,25.08,15.21
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,12.34,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,59.7,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,158.18,32.91
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,246.14,187.01
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,344.02,274.94
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,421.16,341.11
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,504.12,408.6
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,334.06,273.92
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,88.22,68.32
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,121.56,95.98
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,155.34,122.75
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,220.27,174.41
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,275.24,216.73
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,310.05,242.29
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,345.03,267.59
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,369.16,284.71
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,393.02,301.53
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,412.19,314.35
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,430.94,326.81
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,449.57,339.84
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,467.7,352.47
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,556.06,415.61
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,624.91,463.15
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,869.44,638.12
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,1049.74,752.06
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,1031.0,738.57
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,1008.39,725.3
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,980.96,708.96
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,949.91,690.26
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,912.22,667.73
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,871.55,642.91
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,827.74,615.8
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,781.27,586.49
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,729.97,552.74
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,676.76,515.17
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,620.71,472.37
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,563.32,427.35
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,503.49,379.34
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,443.07,329.27
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,380.35,276.51
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,318.12,222.76
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,255.24,168.08
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,188.54,112.43
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,127.54,68.2
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,69.86,40.67
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,50.25,38.64
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,47.93,36.75
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,40.45,30.16
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,36.97,26.94
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,31.58,21.82
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,26.13,15.91
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,12.89,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,43.8,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,120.33,9.8
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,212.42,160.31
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,308.44,245.7
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,382.74,309.27
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,463.33,374.88
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,300.89,246.1
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,73.87,56.22
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,84.99,65.57
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,96.12,74.35
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,109.26,84.63
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,122.4,94.75
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,140.94,109.07
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,159.52,123.21
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,160.78,123.6
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,162.18,124.18
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,222.29,170.54
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,283.16,216.1
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,403.65,306.18
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,525.31,393.28
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,579.9,430.8
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,633.07,467.17
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,852.95,624.43
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,1010.12,724.78
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,992.42,710.8
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,971.02,696.79
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,945.1,680.61
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,915.74,662.26
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,877.43,638.7
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,836.69,613.35
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,795.08,586.61
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,751.01,557.94
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,702.72,524.44
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,652.36,488.18
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,570.81,428.22
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,498.23,374.15
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,469.15,350.67
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,424.51,312.57
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,363.28,261.72
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,302.9,210.32
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,242.37,158.7
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,183.74,110.46
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,126.01,69.27
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,71.92,44.16
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,50.1,38.19
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,47.51,36.06
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,43.53,32.65
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,39.43,28.93
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,32.49,22.43
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,25.31,14.84
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,12.54,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,31.32,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,89.96,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,179.06,134.63
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,272.27,218.69
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,345.99,283.21
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,425.87,350.52
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,300.89,248.76
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,134.08,107.37
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,158.24,127.36
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,182.7,146.77
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,230.86,184.88
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,266.9,212.49
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,283.35,224.03
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,299.56,235.32
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,444.16,347.38
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,574.6,443.62
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,670.22,510.53
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,748.23,563.7
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,917.53,682.18
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,1042.5,760.0
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,1047.07,759.76
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,1047.67,758.73
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,1039.35,753.69
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,1027.09,746.35
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,1009.42,735.67
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,987.96,722.64
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,959.99,705.4
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,928.57,685.86
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,889.6,661.19
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,848.13,634.63
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,805.31,607.57
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,760.01,578.4
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,710.68,543.3
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,659.19,505.19
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,603.67,463.82
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,547.03,420.09
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,488.46,372.52
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,429.15,322.69
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,368.03,270.44
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,303.3,214.15
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,235.68,160.48
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,188.75,127.15
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,132.68,80.48
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,66.88,41.56
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,52.82,41.17
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,47.02,36.08
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,43.39,32.85
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,39.7,29.37
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,34.02,23.88
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,26.69,15.67
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,13.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,18.34,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,52.06,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,132.71,98.67
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,222.84,179.48
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,294.8,242.15
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,373.79,308.56
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,444.19,365.44
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,518.92,423.2
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,586.44,473.38
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,663.31,528.24
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,720.16,565.65
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,776.61,601.77
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,830.86,635.28
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,884.15,667.2
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,920.44,689.06
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,954.12,709.22
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,993.11,731.31
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,1025.17,748.63
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,1038.45,756.32
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,1047.93,761.97
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,1051.42,762.57
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,1050.94,760.87
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,1043.46,755.59
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,1032.01,748.04
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,1014.62,736.21
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,993.4,722.08
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,966.67,705.82
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,936.4,687.24
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,901.79,665.71
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,863.77,641.73
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,819.51,612.82
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,772.63,581.88
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,721.86,546.57
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,669.05,507.86
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,612.43,466.11
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,554.61,421.89
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,494.27,373.34
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,433.55,322.8
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,371.35,270.05
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,309.78,216.54
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,242.51,158.44
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,181.59,107.8
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,121.21,65.07
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,64.4,40.44
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,51.83,40.05
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,45.71,34.78
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,41.59,31.19
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,37.36,27.29
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,31.14,21.32
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,24.81,13.62
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,31.8,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,89.06,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,184.22,136.73
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,279.84,223.59
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,358.09,290.56
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,443.48,360.24
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,318.3,259.97
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,121.27,95.95
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,146.27,116.67
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,171.72,136.46
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,288.3,229.81
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,413.77,324.6
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,667.85,513.11
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,909.03,670.44
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,942.95,685.38
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,963.72,695.07
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,992.44,709.65
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,1018.09,722.1
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,1031.45,728.46
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,1040.99,732.78
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,1042.55,732.45
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,1040.15,729.95
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,1032.2,725.67
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,1020.32,719.16
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,1002.19,707.54
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,980.34,693.74
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,953.38,678.13
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,922.97,660.3
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,885.08,637.55
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,844.56,612.89
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,801.68,585.77
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,756.34,556.73
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,705.59,522.28
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,653.19,485.33
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,598.66,446.13
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,543.02,404.64
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,482.39,357.43
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,422.57,309.07
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,360.98,258.26
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,300.41,206.99
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,239.44,155.26
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,180.8,107.73
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,118.35,64.21
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,64.19,41.48
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,52.82,40.24
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,49.56,37.51
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,44.84,33.44
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,39.97,29.02
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,31.68,21.36
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,23.07,11.38
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,12.73,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,35.41,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,98.0,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,195.0,142.71
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,293.1,232.32
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,372.44,299.19
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,459.29,368.28
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,529.74,420.86
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,603.26,471.92
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,663.03,510.36
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,727.29,550.34
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,780.36,581.16
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,832.26,610.29
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,876.64,634.61
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,909.63,651.43
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,943.37,668.67
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,974.15,683.89
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,994.82,694.06
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,1011.73,702.17
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,1025.37,710.09
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,1035.22,715.94
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,1038.11,717.51
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,1037.06,716.89
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,1029.03,712.61
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,1017.09,706.16
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,999.85,695.21
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,978.86,682.1
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,951.36,665.57
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,920.43,646.97
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,882.63,624.75
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,842.23,600.66
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,798.95,574.94
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,753.24,547.23
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,704.04,514.22
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,652.89,478.65
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,597.44,439.38
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,540.97,397.86
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,480.46,351.34
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,420.52,303.44
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,358.74,253.04
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,297.91,202.13
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,236.31,150.37
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,176.67,102.61
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,118.36,63.36
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,58.88,44.63
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,49.68,37.04
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,46.66,34.54
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,42.2,30.78
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,37.61,26.7
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,29.66,19.36
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,21.41,9.12
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,6.82,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,83.26,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,178.08,127.55
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,272.26,213.84
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,346.85,275.97
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,427.89,339.58
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,499.8,393.38
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,575.08,446.58
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,635.39,485.24
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,695.96,522.14
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,750.83,553.58
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,804.99,583.33
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,846.84,604.2
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,886.35,623.16
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,916.07,638.8
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,948.99,656.47
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,987.74,678.54
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,1012.74,692.38
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,1026.13,701.07
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,1035.76,707.86
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,1036.57,708.16
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,1033.47,706.34
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,1025.87,702.39
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,1014.42,696.28
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,994.04,684.94
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,970.17,671.58
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,943.12,656.25
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,912.76,638.8
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,871.42,614.33
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,834.75,592.61
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,790.79,566.45
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,744.64,537.44
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,693.72,503.22
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,641.7,467.21
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,586.71,428.59
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,531.15,388.13
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,447.57,326.05
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,377.68,273.83
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,314.81,227.17
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,264.99,190.81
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,211.4,152.47
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,171.68,126.09
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,145.16,107.38
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,120.16,95.62
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,89.16,70.14
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,63.26,48.44
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,54.65,41.22
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,45.71,33.4
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,33.25,22.13
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,20.38,7.11
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,11.82,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,42.69,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,146.53,103.65
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,231.36,182.89
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,309.27,249.35
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,399.62,322.83
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,260.33,212.17
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,62.14,46.5
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,64.56,48.67
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,67.23,50.63
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,81.55,62.12
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,96.16,73.64
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,124.54,96.02
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,153.18,118.12
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,171.2,131.69
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,189.31,145.19
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,235.08,179.9
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,281.11,213.95
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,322.45,243.72
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,346.42,260.42
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,380.32,284.47
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,413.56,307.65
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,431.25,320.15
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,448.2,332.23
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,445.14,329.38
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,441.73,326.47
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,696.93,513.03
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,890.44,641.75
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,862.5,622.43
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,824.36,599.12
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,781.39,571.82
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,739.92,544.61
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,689.56,510.1
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,637.78,473.57
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,582.91,433.32
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,527.29,391.2
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,468.49,345.36
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,410.17,298.39
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,349.91,249.18
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,287.16,197.04
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,227.98,147.89
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,171.72,103.43
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,116.47,66.59
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,65.72,51.09
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,60.16,46.57
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,56.45,43.43
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,49.92,37.75
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,41.36,30.05
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,30.29,19.76
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,18.88,4.6
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,58.04,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,170.55,119.41
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,264.65,209.29
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,343.77,276.97
