Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,430.61,347.63
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,291.12,237.25
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,84.94,65.52
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,105.96,83.0
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,126.91,99.4
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,138.12,107.83
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,149.45,116.28
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,157.74,122.0
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,166.2,127.78
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,172.28,131.95
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,178.46,136.19
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,196.11,149.01
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,213.76,161.59
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,242.31,182.47
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,270.76,202.91
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,345.21,256.97
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,403.4,297.81
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,409.42,301.62
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,415.03,305.58
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,398.58,293.21
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,382.39,281.2
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,385.12,283.29
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,387.34,284.93
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,351.9,259.14
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,317.72,234.29
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,306.97,226.84
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,296.26,219.28
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,313.89,232.72
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,329.23,244.23
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,291.1,216.83
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,255.0,190.85
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,244.18,183.16
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,232.72,174.74
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,204.02,153.63
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,179.94,135.96
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,161.64,122.4
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,143.7,109.02
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,112.64,85.6
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,83.26,65.81
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,57.96,44.46
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,49.4,37.17
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,43.81,32.3
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,38.05,27.02
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,28.75,18.27
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,18.14,1.89
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,31.62,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,134.22,91.45
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,218.25,172.8
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,292.52,237.0
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,375.05,305.27
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,236.89,194.47
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,66.27,50.21
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,80.47,62.16
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,94.65,73.54
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,114.43,89.28
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,134.22,104.73
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,155.24,120.81
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,176.36,136.67
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,199.03,153.75
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,221.77,170.62
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,244.0,186.96
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,266.19,203.08
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,272.58,207.5
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,278.92,212.0
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,305.2,231.13
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,348.39,262.3
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,337.01,253.39
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,311.12,234.18
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,357.18,267.84
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,387.49,289.28
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,401.04,299.06
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,413.54,308.18
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,393.69,293.94
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,374.26,280.14
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,376.1,282.5
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,376.77,283.86
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,366.03,276.27
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,354.52,268.09
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,371.48,281.23
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,378.42,286.11
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,317.0,240.09
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,263.22,200.02
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,238.06,181.14
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,213.11,162.01
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,172.75,131.9
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,141.09,108.72
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,123.61,95.48
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,106.58,86.53
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,77.68,61.92
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,57.76,44.7
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,49.7,37.64
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,41.36,30.05
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,29.13,18.51
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,16.51,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,26.18,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,122.71,81.16
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,202.23,159.96
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,276.8,224.67
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,359.47,293.5
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,226.62,186.29
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,43.23,30.95
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,53.0,39.24
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,62.78,47.19
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,80.67,61.71
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,99.2,76.5
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,113.37,87.53
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,127.55,98.42
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,152.05,117.44
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,176.65,136.21
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,280.45,216.22
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,373.7,284.98
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,380.71,288.29
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,387.45,292.03
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,399.5,300.01
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,411.14,307.64
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,406.25,303.65
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,401.24,299.75
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,462.39,344.79
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,534.39,395.98
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,539.81,399.83
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,543.62,403.12
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,528.9,393.33
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,513.29,382.97
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,641.35,480.14
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,724.63,541.24
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,639.98,478.82
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,561.26,421.19
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,507.96,382.83
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,457.02,345.02
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,410.54,309.69
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,364.4,273.4
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,290.11,217.46
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,234.62,177.51
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,192.8,146.08
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,160.25,122.46
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,134.83,103.54
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,111.18,91.2
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,79.68,64.3
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,52.15,40.35
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,45.85,34.65
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,39.34,28.49
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,26.9,16.58
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,15.78,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.73,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.1,1.37
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,17.59,8.98
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,27.75,17.91
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,37.93,26.77
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,48.12,35.5
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,58.34,44.07
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,76.55,59.18
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,94.81,74.06
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,148.45,118.05
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,203.63,162.02
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,279.67,221.68
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,342.51,269.37
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,339.19,265.23
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,335.29,261.11
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,455.49,352.01
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,558.06,426.03
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,569.77,432.54
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,580.41,439.12
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,634.83,477.5
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,704.87,525.01
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,676.8,503.49
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,632.49,471.93
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,701.15,522.49
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,761.34,565.33
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,760.67,565.03
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,756.22,562.75
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,679.87,508.94
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,618.25,464.81
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,590.66,446.86
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,561.87,427.37
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,543.04,414.53
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,520.56,398.39
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,541.84,415.72
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,530.69,406.11
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,471.26,357.45
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,411.32,306.94
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,345.87,251.1
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,283.88,196.79
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,201.82,139.59
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,167.26,125.8
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,119.95,80.1
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,52.49,40.83
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,48.96,37.88
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,41.45,31.24
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,37.1,27.21
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,32.69,22.88
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,27.77,17.11
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,23.86,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.91,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.5,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.09,2.93
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.06,6.4
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,18.47,10.23
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,22.89,14.03
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,18.48,10.2
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.08,6.38
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,33.52,22.84
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,53.04,39.15
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,52.17,38.19
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,51.31,37.27
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,71.33,53.7
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,91.74,70.25
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,114.67,88.48
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,137.76,106.55
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,169.28,131.46
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,200.92,156.12
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,239.94,185.91
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,278.86,215.06
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,303.19,233.21
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,342.6,262.53
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,224.16,172.12
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,125.47,95.04
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,214.49,165.18
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,303.46,232.77
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,298.19,228.38
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,292.86,224.49
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,283.87,217.86
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,274.92,211.29
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,262.97,202.42
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,251.14,193.65
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,407.89,315.49
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,513.03,389.69
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,454.88,342.57
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,397.97,296.27
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,339.43,247.76
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,283.04,200.21
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,226.7,153.43
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,172.81,111.49
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,121.3,78.33
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,81.34,65.79
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,74.17,59.66
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,66.72,53.02
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,55.47,43.01
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,43.8,32.28
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,29.12,17.65
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,13.15,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.28,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,20.35,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,116.72,68.24
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,202.08,158.76
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,279.83,225.51
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,366.64,296.12
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,438.58,352.75
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,514.98,410.16
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,587.55,461.99
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,657.37,509.12
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,714.04,545.07
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,770.27,579.75
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,819.44,608.51
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,867.23,635.79
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,903.11,655.16
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,936.39,672.8
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,975.64,693.93
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,1007.86,710.37
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,1020.35,714.9
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,1029.02,717.54
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,1031.58,717.92
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,1030.18,716.19
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,1021.95,711.95
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,1009.76,705.54
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,991.12,693.97
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,968.69,680.22
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,940.85,664.48
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,909.54,646.52
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,870.44,624.29
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,828.75,599.97
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,784.19,572.59
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,737.24,542.94
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,686.32,508.0
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,633.66,470.66
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,577.55,430.01
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,520.54,387.11
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,458.77,338.61
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,398.02,289.05
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,336.1,237.52
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,275.48,186.01
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,213.94,134.32
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,155.12,88.42
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,98.3,53.53
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,50.93,38.48
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,47.88,35.99
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,44.77,33.25
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,38.92,28.03
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,32.9,22.38
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,22.86,11.89
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,13.64,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,53.69,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,171.18,95.07
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,283.72,221.44
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,366.82,293.53
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,458.39,367.75
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,531.15,424.28
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,603.48,476.47
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,667.95,519.8
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,733.08,561.82
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,787.0,594.93
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,839.72,626.37
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,875.65,647.02
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,917.95,671.74
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,950.88,690.08
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,980.74,706.5
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,1004.01,717.41
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,1023.74,726.2
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,1035.83,731.82
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,1044.0,735.27
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,1045.64,734.95
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,1043.22,732.38
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,1033.7,727.1
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,1020.16,719.55
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,1001.17,707.36
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,978.32,692.88
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,949.47,675.25
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,917.11,655.44
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,877.99,631.97
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,836.21,606.52
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,790.85,578.36
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,743.05,548.06
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,691.38,512.3
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,637.95,474.12
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,581.45,432.97
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,523.9,389.43
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,462.95,341.0
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,399.52,289.13
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,336.65,236.73
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,274.99,184.31
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,212.49,132.22
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,152.82,86.08
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,94.88,51.0
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,48.96,36.79
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,46.18,34.51
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,43.37,32.02
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,37.87,27.08
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,32.24,21.72
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,22.13,10.63
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,12.73,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,138.28,70.31
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,284.0,222.09
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,367.98,295.02
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,460.62,369.91
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,530.11,423.69
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,607.6,478.86
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,400.52,319.95
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,111.98,86.18
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,126.6,98.57
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,141.22,109.41
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,157.6,121.52
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,174.11,133.5
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,207.98,159.06
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,242.06,184.22
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,329.66,248.5
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,401.42,298.65
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,412.54,304.97
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,423.29,311.64
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,646.63,469.41
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,847.82,599.53
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,805.31,568.22
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,748.51,531.11
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,888.35,627.84
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,979.26,682.4
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,949.85,664.24
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,916.96,645.47
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,877.82,622.6
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,835.91,597.71
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,790.36,571.21
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,742.36,542.41
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,689.35,506.26
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,634.81,467.85
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,577.82,425.61
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,519.9,381.35
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,458.73,333.54
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,395.38,282.52
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,332.38,230.81
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,270.7,179.13
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,208.96,128.41
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,150.24,83.86
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,93.12,50.22
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,49.83,37.21
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,46.3,34.31
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,42.68,31.13
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,36.72,25.88
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,30.6,20.15
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,20.44,8.44
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,10.91,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,125.76,56.24
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,256.16,199.15
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,340.62,272.79
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,434.02,348.88
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,507.26,405.75
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,584.15,461.57
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,436.84,346.37
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,223.43,175.95
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,259.87,204.68
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,296.7,231.13
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,335.47,258.01
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,374.52,284.23
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,454.91,340.55
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,518.59,383.15
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,642.53,467.26
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,767.69,547.24
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,910.93,638.32
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,1025.35,703.62
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,1026.78,701.39
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,1024.25,698.74
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,1014.71,693.79
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,1001.27,686.71
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,982.0,676.25
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,959.01,663.61
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,930.58,647.64
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,898.74,629.5
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,860.19,607.0
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,818.94,582.54
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,774.22,555.96
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,727.12,527.05
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,676.08,492.52
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,623.31,455.61
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,566.39,414.94
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,508.67,372.06
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,449.1,325.45
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,386.94,275.34
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,324.6,224.22
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,263.6,173.22
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,202.6,122.97
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,144.31,78.91
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,87.62,46.42
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,46.94,34.6
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,43.69,31.92
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,40.37,28.99
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,34.74,24.03
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,28.98,18.58
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,19.22,6.34
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,10.01,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,123.53,46.11
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,253.82,194.59
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,336.01,265.85
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,426.78,338.72
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,501.08,395.65
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,579.19,451.69
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,642.3,493.25
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,706.14,533.49
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,756.62,562.26
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,810.72,592.32
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,855.33,613.9
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,897.76,633.37
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,932.52,648.8
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,964.37,662.24
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,979.59,665.74
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,1001.85,673.67
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,1014.3,678.88
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,1022.98,682.29
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,1023.33,681.23
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,1019.77,678.26
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,1011.14,675.14
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,998.64,669.96
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,978.23,658.87
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,954.24,645.69
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,926.11,631.63
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,894.64,615.4
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,850.77,590.08
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,811.03,567.08
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,765.88,539.58
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,718.63,508.88
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,667.22,475.01
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,614.51,439.11
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,558.48,400.12
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,501.95,359.27
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,442.59,314.4
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,383.66,268.23
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,320.0,217.78
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,260.95,169.94
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,201.62,122.63
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,145.54,81.55
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,91.55,51.5
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,59.18,44.21
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,54.87,40.79
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,50.47,37.05
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,41.32,29.13
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,30.32,19.26
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,17.68,3.64
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,5.46,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,91.27,24.19
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,187.51,140.13
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,262.18,204.34
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,344.79,270.76
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,415.98,325.73
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,491.81,381.36
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,552.03,422.59
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,620.17,467.19
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,677.28,503.6
