Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,734.15,538.96
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,777.91,564.62
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,819.82,588.77
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,855.98,609.27
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,889.76,628.13
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,931.11,651.5
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,963.68,669.18
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,977.47,676.96
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,987.68,682.96
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,989.76,682.86
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,988.12,680.76
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,980.14,675.5
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,968.47,668.25
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,948.2,656.78
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,924.63,643.38
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,897.01,626.72
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,866.3,608.15
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,831.08,587.34
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,793.08,564.55
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,748.63,536.16
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,702.28,505.19
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,651.87,470.71
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,600.33,434.5
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,544.64,395.14
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,489.04,354.38
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,429.5,308.72
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,371.51,262.88
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,312.82,215.98
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,256.37,170.18
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,199.94,126.08
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,149.07,89.71
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,98.28,60.71
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,69.48,53.26
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,62.94,47.84
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,56.18,41.98
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,43.8,31.28
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,30.97,19.69
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,15.65,0.53
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,28.22,0.97
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,71.61,51.96
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,131.38,104.12
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,194.79,158.12
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,245.86,200.57
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,312.44,253.66
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,371.14,299.02
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,433.31,345.45
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,465.9,367.42
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,496.74,387.73
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,577.82,445.59
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,680.99,515.72
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,579.55,438.17
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,470.24,355.32
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,561.04,421.97
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,671.84,498.01
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,842.71,615.04
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,983.06,700.53
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,986.24,699.32
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,985.65,697.8
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,977.55,693.17
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,955.68,680.13
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,938.15,669.99
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,917.13,657.59
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,890.09,641.35
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,859.9,623.03
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,825.72,601.98
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,788.51,578.73
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,745.27,550.72
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,703.16,521.8
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,652.3,486.03
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,600.0,448.15
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,544.63,407.33
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,488.7,364.55
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,429.85,317.54
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,371.36,269.24
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,312.01,219.54
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,250.78,167.84
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,191.79,119.17
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,135.88,77.16
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,81.95,46.97
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,53.33,40.76
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,49.19,37.21
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,44.93,33.36
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,37.35,26.4
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,29.5,18.63
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,14.17,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,8.79,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,17.6,8.51
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,30.87,20.32
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,45.02,32.64
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,60.49,45.91
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,75.83,58.83
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,91.64,71.88
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,107.4,84.63
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,129.77,102.85
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,152.18,120.84
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,417.45,337.08
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,667.89,524.43
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,816.49,629.79
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,954.7,721.55
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,970.91,728.49
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,994.05,741.5
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,940.4,704.54
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,853.62,644.03
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,948.84,709.2
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,1013.81,749.41
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,1004.94,742.36
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,992.16,733.74
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,973.13,721.2
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,950.37,706.34
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,922.56,688.2
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,891.28,667.77
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,854.11,643.78
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,813.95,617.54
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,770.6,589.93
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,724.67,559.39
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,674.11,521.98
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,621.58,481.96
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,565.71,438.92
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,508.67,393.24
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,448.12,342.41
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,387.39,289.74
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,322.13,232.64
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,260.42,177.76
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,197.82,123.59
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,137.56,76.77
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,78.9,44.17
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,49.82,38.71
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,42.17,31.87
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,38.74,28.6
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,32.97,23.12
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,27.11,16.81
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,13.35,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,102.68,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,217.44,166.77
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,298.84,243.66
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,390.45,323.4
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,468.77,389.0
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,551.39,455.15
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,620.55,507.1
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,691.34,558.02
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,747.86,597.16
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,803.78,634.78
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,849.14,663.07
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,898.36,693.45
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,933.23,713.81
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,965.16,732.08
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,982.63,740.54
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,1007.34,754.0
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,1019.52,760.56
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,1027.86,764.87
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,1030.55,764.22
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,1029.26,761.19
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,1019.6,754.36
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,1005.99,745.19
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,986.85,733.11
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,963.88,718.58
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,934.24,699.13
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,901.19,677.41
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,861.81,651.33
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,819.68,623.21
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,773.78,591.87
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,725.52,557.73
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,672.43,518.34
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,617.92,476.82
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,560.34,431.57
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,502.03,384.33
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,439.48,332.58
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,378.45,280.45
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,315.95,226.5
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,255.15,173.42
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,194.01,121.85
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,132.57,75.21
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,77.38,45.16
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,52.37,40.62
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,48.53,37.24
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,44.65,33.61
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,36.98,26.4
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,29.09,17.98
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,13.84,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,111.58,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,236.26,179.62
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,318.52,256.75
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,409.92,333.07
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,481.78,391.29
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,557.28,448.92
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,619.6,492.19
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,688.75,538.38
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,674.79,525.77
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,635.99,495.51
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,775.58,591.77
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,897.8,668.7
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,929.83,685.78
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,958.81,701.98
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,981.18,713.93
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,1000.06,723.78
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,1010.37,728.86
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,1016.81,731.76
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,1016.3,730.89
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,1011.81,727.67
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,1001.79,720.92
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,987.84,711.88
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,967.19,698.15
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,942.84,682.18
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,913.06,664.05
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,879.91,643.65
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,840.89,619.21
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,799.24,592.77
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,753.16,563.65
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,704.87,531.84
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,652.85,494.38
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,599.42,454.69
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,542.82,411.93
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,485.58,367.04
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,425.87,318.13
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,364.16,266.15
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,302.69,213.47
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,242.79,161.61
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,182.72,111.35
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,125.36,68.44
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,70.48,39.72
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,43.25,32.32
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,39.82,29.31
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,36.33,26.06
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,30.09,20.19
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,23.69,13.06
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,13.19,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,123.68,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,266.54,199.37
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,347.76,277.81
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,444.86,358.5
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,519.37,416.92
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,597.32,472.68
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,661.29,515.72
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,725.95,557.23
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,779.58,591.33
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,823.61,618.19
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,866.78,642.82
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,907.66,665.41
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,939.89,682.08
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,969.03,696.71
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,992.61,707.78
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,1012.62,716.68
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,1023.52,720.51
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,1030.45,722.16
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,1030.75,720.98
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,1026.97,717.55
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,1017.14,711.13
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,1003.25,702.46
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,983.02,688.7
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,958.94,672.77
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,928.71,654.47
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,894.98,634.0
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,855.33,609.19
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,813.02,582.49
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,766.89,554.7
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,718.33,524.28
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,665.2,487.64
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,610.53,448.68
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,552.84,405.85
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,494.32,360.9
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,432.97,312.51
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,371.98,262.67
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,306.43,208.6
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,244.93,157.03
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,183.35,107.31
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,125.0,65.48
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,68.56,37.63
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,46.74,34.44
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,39.26,28.03
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,35.73,24.8
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,28.98,18.71
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,22.04,10.98
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,120.09,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,260.1,190.05
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,345.34,271.99
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,440.34,349.87
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,511.15,406.69
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,590.78,465.48
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,653.4,507.91
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,716.42,548.68
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,770.71,581.71
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,823.92,612.86
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,864.73,634.88
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,902.95,654.78
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,926.46,666.28
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,956.39,681.9
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,982.64,693.63
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,1005.61,703.27
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,1016.21,705.92
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,1022.91,706.46
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,1018.25,701.36
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,1009.52,694.15
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,999.79,687.96
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,986.17,679.59
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,958.53,661.57
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,927.74,641.87
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,899.18,624.87
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,867.41,605.82
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,829.62,583.62
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,794.6,562.96
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,748.57,535.31
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,700.49,504.18
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,646.41,467.41
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,591.85,429.13
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,535.83,389.08
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,479.5,347.25
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,417.2,299.05
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,358.19,251.9
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,298.42,203.56
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,240.92,156.65
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,183.39,111.62
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,130.1,74.41
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,78.96,48.94
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,60.09,45.37
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,53.22,39.61
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,44.23,31.8
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,33.65,22.36
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,22.75,10.64
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,13.19,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,68.86,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,190.32,135.22
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,276.17,215.42
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,371.65,292.86
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,448.95,353.16
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,530.67,413.55
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,597.88,459.57
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,666.54,504.11
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,723.75,538.9
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,780.5,572.14
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,826.32,597.18
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,870.33,620.47
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,900.3,635.74
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,933.23,652.83
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,956.59,663.51
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,976.57,672.24
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,989.44,679.56
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,998.61,684.89
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,999.04,683.8
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,995.65,680.68
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,986.83,675.89
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,974.23,669.0
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,953.39,657.22
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,929.1,643.43
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,899.33,625.54
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,866.44,605.72
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,835.59,587.73
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,806.52,570.68
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,760.41,543.06
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,711.96,512.53
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,659.51,476.31
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,605.48,437.9
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,547.61,396.37
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,489.01,352.64
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,428.33,305.04
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,365.57,254.41
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,302.68,203.02
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,241.41,152.46
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,177.55,103.83
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,126.32,70.41
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,74.36,45.56
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,57.11,42.66
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,53.0,39.23
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,46.42,33.43
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,33.6,22.15
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,20.35,7.99
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,36.62,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,102.7,70.19
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,174.97,136.76
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,252.0,201.3
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,335.17,267.67
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,410.1,325.06
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,476.08,373.26
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,544.49,421.11
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,601.22,458.94
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,658.38,495.71
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,701.5,521.14
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,743.31,545.07
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,780.12,567.18
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,815.14,587.87
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,878.53,624.95
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,933.43,655.36
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,947.5,663.12
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,958.18,669.47
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,914.32,641.21
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,861.68,605.89
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,857.47,603.37
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,850.42,598.56
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,811.09,572.68
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,770.73,546.22
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,749.17,532.53
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,725.74,517.33
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,722.66,517.56
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,712.75,512.8
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,672.16,486.4
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,630.51,458.92
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,568.49,415.48
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,511.23,374.69
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,464.28,341.4
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,415.81,306.03
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,367.34,269.19
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,320.84,233.12
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,273.23,196.2
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,228.39,161.3
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,185.06,127.48
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,142.49,96.48
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,101.0,72.53
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,80.76,63.17
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,65.62,50.37
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,49.89,36.74
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,33.48,22.18
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,16.47,4.4
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,9.1,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,47.35,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,143.74,99.5
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,223.44,177.02
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,312.39,251.29
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,385.12,310.04
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,462.96,369.86
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,366.09,292.21
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,238.68,189.28
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,492.78,388.62
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,728.23,553.59
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,653.66,494.68
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,557.65,422.46
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,511.13,387.57
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,478.64,361.44
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,517.16,387.63
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,555.19,412.28
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,652.33,479.23
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,730.04,530.91
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,646.4,470.21
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,544.83,398.0
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,561.31,410.7
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,576.35,421.33
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,559.52,409.75
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,542.4,398.15
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,522.6,384.32
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,502.67,370.38
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,493.03,364.5
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,482.24,357.62
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,470.73,350.66
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,457.27,342.09
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,421.91,316.43
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,388.22,291.84
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,342.91,258.82
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,300.28,227.38
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,307.68,232.08
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,299.83,222.92
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,229.01,170.22
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,175.88,132.88
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,165.7,118.7
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,136.69,91.46
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,96.02,69.84
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,78.36,62.45
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,63.72,49.68
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,47.14,34.96
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,33.11,22.12
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,17.22,3.37
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,9.55,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,67.53,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,186.98,128.31
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,276.54,221.63
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,375.78,306.58
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,453.22,370.48
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,535.2,434.82
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,342.17,281.34
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,81.96,63.29
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,98.89,77.58
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,115.81,91.06
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,135.77,106.58
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,155.73,121.77
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,185.04,144.6
