Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,214.52,167.13
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,255.33,197.87
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,315.05,241.98
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,341.29,260.61
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,367.16,278.96
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,416.17,314.63
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,464.13,348.7
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,511.26,382.3
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,539.47,402.47
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,532.56,396.74
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,524.91,390.83
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,715.81,531.66
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,852.0,623.75
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,817.83,600.13
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,780.32,576.04
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,735.42,546.79
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,688.38,513.84
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,636.92,477.02
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,581.86,436.56
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,525.38,394.28
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,468.54,350.11
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,408.52,302.1
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,349.37,253.07
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,288.86,201.87
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,227.06,149.58
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,168.37,101.77
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,112.74,62.29
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,60.39,38.84
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,48.85,37.16
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,42.77,31.72
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,36.46,25.87
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,27.5,17.34
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,18.19,1.37
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,77.18,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,207.52,138.96
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,300.85,242.4
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,402.74,330.99
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,480.04,395.93
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,561.86,460.51
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,342.37,285.43
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,61.89,46.87
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,86.59,67.73
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,111.76,88.26
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,131.79,104.24
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,151.82,119.97
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,213.59,170.08
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,294.79,234.1
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,669.91,527.46
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,989.21,742.44
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,1000.19,744.37
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,1007.35,747.88
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,1008.2,746.84
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,1005.07,743.43
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,994.87,736.32
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,980.75,726.88
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,960.35,712.79
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,936.22,696.37
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,906.74,677.73
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,873.85,656.75
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,833.43,630.48
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,790.46,602.22
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,744.32,572.1
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,695.95,538.22
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,643.84,499.34
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,590.16,458.04
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,532.39,413.05
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,474.05,365.83
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,411.73,313.16
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,350.68,259.86
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,288.29,205.0
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,227.82,151.71
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,167.45,101.12
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,110.67,60.49
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,56.24,36.87
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,41.97,31.7
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,37.63,27.7
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,33.22,23.43
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,25.01,15.32
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,16.5,0.0
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,79.31,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,211.04,135.44
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,308.42,247.07
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,413.43,337.55
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,492.86,404.05
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,576.9,470.11
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,640.75,517.21
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,711.22,567.33
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,766.86,603.94
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,821.51,638.63
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,867.72,667.0
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,911.84,693.4
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,935.69,705.07
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,965.81,720.95
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,990.06,733.5
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,1010.85,743.86
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,1022.0,749.54
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,1029.18,752.95
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,1029.17,750.57
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,1025.09,745.86
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,1014.51,738.68
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,999.9,729.16
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,979.01,715.18
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,954.29,698.86
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,923.06,679.64
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,888.38,658.07
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,849.34,633.42
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,807.32,606.48
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,759.71,574.91
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,709.75,539.89
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,656.03,500.65
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,600.78,458.98
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,541.56,413.49
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,481.65,365.69
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,419.63,313.99
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,355.8,259.3
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,291.8,203.81
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,229.61,149.77
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,167.59,98.69
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,109.33,58.04
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,53.63,41.43
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,41.47,30.83
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,37.06,26.81
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,32.59,22.51
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,24.76,14.68
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,16.69,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,74.17,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,198.33,120.35
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,295.82,236.12
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,399.62,325.36
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,478.29,391.55
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,561.63,457.63
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,629.28,507.57
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,694.32,553.6
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,748.76,589.81
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,802.24,624.24
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,848.21,652.5
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,892.21,678.84
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,914.66,690.31
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,943.41,706.15
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,965.27,718.94
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,983.66,729.57
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,993.48,735.34
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,999.47,738.88
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,998.23,737.94
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,993.07,734.68
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,982.35,727.97
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,967.77,718.9
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,947.07,705.91
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,922.73,690.57
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,893.87,671.63
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,861.64,650.42
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,707.61,541.95
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,545.59,420.01
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,639.89,495.33
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,688.79,533.46
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,636.93,493.58
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,583.43,452.17
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,483.07,374.09
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,396.95,306.87
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,327.62,252.47
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,271.72,208.62
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,262.72,192.19
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,224.15,147.72
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,163.6,97.82
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,106.91,58.38
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,49.1,37.96
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,43.12,32.69
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,38.79,28.6
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,34.46,24.27
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,25.35,14.94
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,15.88,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,64.79,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,176.03,98.49
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,273.69,216.94
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,376.39,305.27
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,454.9,370.2
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,538.3,435.29
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,603.45,482.51
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,669.95,528.67
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,559.54,444.51
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,403.86,322.54
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,394.12,313.67
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,381.14,300.93
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,296.84,234.09
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,214.2,167.63
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,210.29,164.3
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,206.61,160.76
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,370.89,289.05
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,539.5,411.96
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,455.91,347.44
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,356.23,272.25
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,318.83,244.51
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,268.64,206.41
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,248.38,191.19
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,228.65,176.11
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,201.84,155.44
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,175.73,135.19
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,272.25,210.87
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,358.61,276.18
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,306.33,235.97
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,251.04,193.87
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,232.48,180.03
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,214.44,166.32
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,223.71,174.23
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,227.67,177.73
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,177.86,138.84
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,132.79,103.58
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,195.8,143.17
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,214.51,140.59
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,156.24,92.77
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,101.85,55.52
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,46.04,35.1
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,41.52,31.15
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,36.76,26.68
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,31.92,21.92
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,23.19,12.74
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,15.46,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,45.08,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,131.97,65.49
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,219.68,172.9
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,308.61,250.78
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,386.51,316.77
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,470.51,384.9
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,530.67,430.86
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,592.02,475.64
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,486.55,391.73
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,367.37,295.63
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,386.25,309.27
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,403.86,320.65
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,519.48,407.8
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,620.03,479.87
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,589.99,453.8
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,538.17,413.74
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,525.59,403.49
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,511.92,392.13
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,767.36,580.01
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,983.2,719.16
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,974.24,710.77
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,961.46,703.29
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,944.49,692.74
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,915.54,674.39
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,886.23,656.34
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,853.71,636.03
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,817.59,613.7
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,778.28,588.82
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,732.7,558.46
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,684.95,524.18
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,634.66,487.32
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,579.97,445.96
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,521.96,401.12
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,463.54,354.17
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,402.36,302.73
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,341.63,250.11
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,279.72,196.2
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,219.92,144.27
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,160.19,95.41
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,100.13,53.85
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,46.69,35.52
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,43.42,32.62
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,37.86,27.5
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,32.16,22.01
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,22.93,11.96
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,14.55,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,60.11,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,162.59,72.23
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,271.9,216.01
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,384.95,314.92
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,467.45,384.6
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,555.14,454.5
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,626.65,507.14
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,695.26,555.24
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,752.64,593.41
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,809.2,629.61
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,856.63,658.28
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,902.07,684.85
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,936.4,703.38
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,957.86,713.25
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,982.47,726.11
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,1003.68,736.68
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,1015.33,742.64
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,1023.06,746.37
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,1023.91,745.46
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,1020.7,742.22
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,1010.25,735.12
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,995.76,725.69
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,975.24,712.03
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,950.85,695.99
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,920.21,677.23
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,886.07,656.1
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,845.34,629.74
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,801.81,601.2
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,754.04,570.68
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,703.95,535.94
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,649.46,495.99
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,593.43,453.55
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,533.66,406.6
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,473.33,357.59
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,410.63,305.3
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,346.42,250.31
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,282.17,194.81
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,220.07,141.35
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,158.59,92.06
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,101.66,54.48
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,45.02,33.9
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,42.05,31.27
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,37.22,26.79
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,32.38,22.0
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,22.66,10.98
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,13.64,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,64.82,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,172.52,62.21
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,281.06,220.44
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,391.97,316.4
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,472.58,383.24
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,558.23,449.79
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,621.53,495.2
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,691.76,543.55
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,748.23,580.45
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,803.85,615.6
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,849.37,642.48
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,892.83,667.45
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,917.08,679.78
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,947.59,696.31
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,971.97,708.28
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,992.97,718.14
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,1003.53,721.92
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,1010.18,723.53
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,1008.95,720.45
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,1003.71,715.18
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,992.93,708.07
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,978.17,698.7
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,956.76,684.01
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,931.63,667.16
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,900.5,647.91
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,866.0,626.5
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,827.35,601.85
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,785.68,575.01
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,738.39,545.72
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,688.81,512.43
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,635.07,474.21
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,579.86,433.56
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,521.25,388.62
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,462.0,341.58
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,400.3,291.11
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,339.14,239.55
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,273.57,184.28
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,212.22,132.51
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,151.32,84.61
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,94.31,47.86
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,43.83,32.35
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,40.77,29.74
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,32.76,22.56
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,28.11,18.02
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,19.15,7.4
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,10.91,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,58.51,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,157.35,39.47
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,251.5,195.02
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,344.18,276.87
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,416.78,337.72
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,493.59,398.81
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,555.79,444.77
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,619.36,489.35
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,669.18,521.67
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,718.13,552.25
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,800.04,604.91
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,888.29,659.39
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,911.38,670.32
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,940.7,686.03
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,958.49,692.83
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,972.5,697.41
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,983.33,700.54
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,990.37,701.43
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,989.17,697.42
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,984.08,691.31
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,973.49,681.03
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,959.07,668.67
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,844.97,595.25
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,712.65,504.76
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,798.0,565.07
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,849.8,596.02
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,806.97,568.1
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,762.15,540.15
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,665.18,475.63
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,567.13,408.62
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,519.24,376.08
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,472.84,343.25
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,435.18,316.95
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,393.83,286.48
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,344.77,249.13
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,297.85,212.43
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,257.12,175.37
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,200.66,124.2
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,144.23,82.31
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,98.59,55.56
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,53.84,40.5
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,48.01,35.62
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,41.33,29.64
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,34.51,23.12
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,20.85,7.17
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,10.01,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,47.48,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,130.78,14.37
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,240.66,183.99
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,350.01,278.61
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,433.07,346.31
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,521.62,414.59
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,591.39,464.58
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,662.99,513.56
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,720.16,549.05
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,771.78,579.27
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,817.76,605.37
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,861.77,629.45
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,896.19,648.06
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,927.75,664.71
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,955.18,677.29
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,989.66,694.04
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,1000.13,697.37
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,1006.68,698.81
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,1005.82,697.09
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,1000.94,693.2
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,989.99,686.22
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,975.06,677.05
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,953.47,662.67
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,928.14,646.2
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,897.21,627.68
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,862.86,607.04
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,823.05,583.63
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,780.38,558.09
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,732.63,529.28
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,682.64,496.4
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,629.06,458.72
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,574.06,418.81
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,515.22,375.56
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,455.8,330.1
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,393.85,280.63
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,332.56,230.06
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,267.52,176.18
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,206.79,125.95
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,145.73,79.17
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,88.77,43.91
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,42.37,30.59
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,39.26,28.0
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,30.9,20.64
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,25.74,15.64
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,17.14,3.38
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,9.1,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,67.62,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,175.18,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,286.45,216.65
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,395.93,313.51
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,476.67,378.98
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,557.53,439.59
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,624.86,486.65
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,693.23,531.93
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,748.18,566.91
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,802.2,600.09
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,845.31,623.85
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,886.16,645.57
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,909.06,656.67
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,938.17,671.83
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,959.26,681.5
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,976.81,689.07
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,987.12,695.06
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,993.59,698.95
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,991.78,696.61
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,986.06,692.12
