Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,974.78,684.83
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,959.64,675.38
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,938.09,663.02
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,912.93,648.46
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,881.82,629.32
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,847.46,608.12
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,807.08,583.6
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,764.22,557.16
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,717.6,528.4
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,668.9,495.76
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,517.34,386.26
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,381.21,285.87
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,339.96,256.12
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,301.06,227.07
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,331.57,244.92
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,323.66,228.09
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,262.15,176.07
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,203.16,126.86
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,145.0,82.17
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,87.61,45.99
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,44.65,32.88
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,40.88,29.61
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,34.75,24.01
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,28.49,17.83
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,13.96,0.03
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,50.06,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,134.93,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,248.33,188.89
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,359.4,288.66
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,441.73,357.44
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,529.46,426.43
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,335.65,274.52
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,74.81,57.13
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,98.93,77.48
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,123.11,96.89
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,239.48,191.55
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,365.63,288.23
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,421.87,329.28
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,478.71,370.35
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,573.54,438.61
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,650.56,492.23
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,665.44,501.24
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,678.51,509.74
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,676.31,506.53
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,672.37,502.37
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,746.48,555.21
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,800.22,592.77
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,739.35,548.09
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,666.57,496.28
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,698.62,520.64
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,711.27,530.66
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,746.83,557.86
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,760.36,568.71
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,662.41,499.47
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,567.12,430.89
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,514.5,392.17
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,464.6,354.38
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,420.96,321.35
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,376.56,286.53
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,327.46,246.67
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,279.53,206.89
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,233.22,168.65
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,189.95,133.33
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,144.31,97.7
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,101.56,68.53
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,68.03,53.94
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,56.98,44.24
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,44.25,32.68
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,31.89,20.87
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,16.37,0.0
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,38.58,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,107.91,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,216.69,163.06
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,320.67,258.74
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,214.24,175.95
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,49.15,36.28
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,62.07,47.53
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,74.94,58.28
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,131.25,105.64
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,204.04,164.85
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,226.25,181.7
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,248.49,198.53
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,270.98,215.16
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,293.39,231.44
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,300.63,235.75
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,307.73,240.04
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,317.45,246.78
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,326.98,253.34
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,684.23,523.37
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,972.42,709.15
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,962.11,697.63
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,947.96,688.5
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,926.87,673.84
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,902.19,657.1
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,872.11,639.12
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,838.75,618.9
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,699.25,524.24
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,549.74,416.18
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,536.49,408.98
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,526.35,402.09
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,507.9,389.16
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,481.32,369.2
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,431.29,330.9
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,382.48,292.46
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,324.92,246.23
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,273.11,204.13
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,233.74,168.16
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,188.06,126.24
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,138.19,88.05
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,96.13,62.01
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,58.43,45.88
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,48.01,36.56
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,39.96,29.04
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,29.71,18.87
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,14.98,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.19,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,103.56,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,217.45,161.47
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,326.23,262.43
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,410.57,334.05
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,500.73,406.69
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,321.9,264.62
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,76.16,58.67
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,99.87,78.86
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,123.58,98.0
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,151.44,120.16
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,179.5,141.95
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,384.49,305.3
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,581.38,449.78
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,600.21,459.16
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,617.31,469.36
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,499.63,382.4
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,381.4,293.1
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,386.84,297.47
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,391.97,300.68
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,338.1,260.28
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,271.6,209.88
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,270.46,209.35
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,269.29,208.5
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,339.54,262.91
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,393.98,304.04
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,385.39,297.03
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,376.24,290.01
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,476.45,367.92
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,547.92,420.88
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,408.32,314.9
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,286.44,221.53
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,304.63,236.63
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,312.4,241.81
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,330.81,250.42
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,316.34,228.28
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,254.58,174.67
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,195.52,124.23
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,136.98,78.09
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,82.51,44.4
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,40.76,30.31
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,37.22,27.09
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,30.91,21.16
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,24.46,14.27
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,12.07,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.37,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,73.27,50.67
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,121.81,96.96
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,161.73,132.41
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,202.03,167.28
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,238.5,197.69
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,275.4,227.51
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,375.13,308.14
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,464.67,377.77
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,518.8,416.98
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,573.59,455.88
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,606.89,477.1
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,657.04,509.57
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,679.46,521.59
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,699.79,532.33
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,715.44,540.9
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,728.86,548.01
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,762.48,569.26
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,792.85,587.66
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,746.66,553.75
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,685.12,510.49
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,674.24,503.34
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,661.51,494.26
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,677.26,505.9
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,675.51,505.38
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,644.32,484.07
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,611.88,461.82
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,580.11,439.5
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,546.22,415.12
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,500.34,381.12
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,455.53,347.29
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,412.38,314.63
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,368.23,279.97
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,261.64,199.15
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,180.14,139.1
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,117.19,89.98
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,58.33,43.17
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,49.89,36.29
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,41.46,29.25
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,33.49,23.84
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,25.54,16.77
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,17.59,9.56
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,9.66,2.06
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,4.82,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,10.98,2.47
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,18.48,9.64
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,27.75,17.78
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,37.04,25.88
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,46.79,34.2
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,56.56,42.39
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,66.31,50.53
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,76.17,58.66
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,61.01,45.72
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,46.82,33.68
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,46.83,33.6
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,46.85,33.53
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,46.42,33.02
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,45.99,32.52
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,57.55,41.97
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,69.12,51.38
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,65.13,47.94
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,61.14,44.55
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,80.29,60.07
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,99.96,75.9
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,73.17,54.22
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,46.94,32.9
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,136.53,105.57
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,228.9,178.5
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,184.49,143.29
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,141.66,109.34
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,129.08,99.49
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,116.66,89.67
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,158.7,123.72
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,199.35,156.19
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,134.08,104.35
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,70.81,53.21
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,82.68,63.22
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,94.17,72.86
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,71.11,53.94
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,47.67,34.52
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,40.57,28.63
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,33.49,22.66
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,26.85,18.03
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,20.23,12.08
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,14.06,6.43
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,7.9,0.46
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.09,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,74.08,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,214.14,148.66
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,328.34,262.12
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,411.22,334.41
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,500.16,408.06
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,567.71,460.16
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,637.13,511.38
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,416.27,339.87
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,119.87,93.95
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,88.14,68.0
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,61.02,45.32
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,60.14,44.4
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,59.27,43.48
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,150.53,117.88
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,248.66,195.2
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,282.58,221.04
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,299.16,233.54
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,650.76,509.22
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,934.19,706.73
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,802.53,612.54
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,636.78,488.75
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,773.53,594.1
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,863.38,657.04
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,735.93,565.48
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,589.22,454.74
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,563.21,436.66
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,536.27,416.87
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,323.98,255.18
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,129.35,99.71
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,147.27,114.62
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,164.65,128.76
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,116.82,90.57
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,69.92,52.54
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,66.79,50.13
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,63.67,47.67
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,79.66,61.22
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,94.48,73.81
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,79.96,61.77
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,65.63,49.76
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,52.42,40.54
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,39.39,28.84
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,27.34,17.8
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,14.96,5.55
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,7.73,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.26,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,8.77,1.55
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,13.18,5.42
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,17.58,9.27
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,22.44,13.43
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,27.3,17.53
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,31.73,21.25
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,36.16,24.93
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,51.23,37.43
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,66.35,49.79
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,78.52,59.7
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,91.29,70.03
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,132.65,103.66
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,174.96,137.57
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,169.96,133.21
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,165.23,129.19
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,112.86,86.71
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,63.8,46.71
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,137.06,106.16
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,213.35,166.75
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,161.57,125.39
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,111.86,85.49
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,123.79,95.16
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,135.68,104.72
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,202.91,158.83
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,278.13,218.13
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,266.51,209.01
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,254.9,200.12
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,217.59,170.79
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,188.3,147.7
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,131.8,102.76
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,77.04,58.42
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,56.13,41.29
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,35.28,24.0
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,22.9,13.71
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,10.55,3.31
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,8.79,1.82
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.02,0.31
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,18.98,11.14
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,36.05,25.9
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,29.24,19.34
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,22.29,10.24
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,12.28,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,43.07,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,177.41,113.28
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,290.54,230.37
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,378.22,305.91
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,472.31,382.68
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,550.45,442.92
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,631.55,502.07
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,688.93,541.05
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,746.09,578.59
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,789.2,605.99
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,835.98,635.44
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,869.89,656.01
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,901.0,674.67
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,920.86,684.57
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,937.23,692.36
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,948.02,697.96
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,955.12,701.41
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,946.97,694.95
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,944.84,692.72
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,934.02,686.26
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,919.52,677.6
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,898.92,663.8
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,874.82,647.81
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,844.4,628.86
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,810.9,607.75
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,773.91,584.07
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,733.92,558.06
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,687.62,527.02
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,639.38,492.75
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,587.05,453.37
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,533.42,411.66
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,476.77,366.64
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,419.1,319.15
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,359.01,267.76
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,299.87,215.84
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,239.21,162.89
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,181.33,113.44
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,124.24,69.54
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,68.66,36.69
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,38.98,28.71
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,35.39,25.28
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,28.54,18.69
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,21.54,8.75
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,63.28,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,201.39,123.24
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,323.68,259.08
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,409.73,335.39
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,502.17,412.5
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,572.34,467.72
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,644.62,522.2
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,696.42,559.02
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,753.12,598.28
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,800.21,629.47
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,845.53,658.77
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,878.82,678.65
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,909.24,696.38
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,922.83,702.54
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,942.64,713.13
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,953.06,718.13
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,959.76,720.86
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,959.45,718.39
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,955.28,713.62
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,943.63,705.47
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,928.2,695.03
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,907.84,681.45
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,883.88,665.57
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,852.83,646.17
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,818.6,624.51
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,779.67,598.27
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,738.01,569.93
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,691.79,536.88
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,643.48,500.55
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,590.94,460.35
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,536.95,417.69
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,479.24,370.53
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,420.63,321.13
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,359.71,267.97
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,299.65,214.49
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,238.46,160.93
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,179.93,110.95
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,121.82,66.64
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,69.0,37.03
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,36.73,26.65
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,33.01,23.16
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,26.48,16.84
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,19.83,6.34
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,84.84,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,224.99,127.82
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,352.56,281.83
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,429.97,352.27
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,520.57,426.87
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,589.57,479.53
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,660.12,530.52
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,715.71,569.12
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,770.62,605.85
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,814.76,632.61
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,847.95,651.11
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,879.97,669.72
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,909.11,686.13
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,929.86,695.52
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,947.2,702.7
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,957.45,708.02
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,963.88,711.09
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,963.29,708.46
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,958.78,703.57
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,947.11,694.27
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,931.6,682.76
