Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,909.51,667.17
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,883.81,649.42
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,852.98,629.62
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,818.9,607.65
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,777.94,581.51
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,734.53,553.41
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,688.32,521.42
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,640.04,486.08
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,586.91,446.24
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,532.56,404.24
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,474.91,359.07
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,417.01,311.97
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,355.61,260.2
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,295.86,208.41
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,234.98,155.86
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,176.69,106.83
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,119.08,63.57
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,66.3,34.76
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,38.47,27.84
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,31.46,21.58
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,24.87,15.25
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,18.13,3.72
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,82.27,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,223.31,112.56
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,355.3,279.85
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,434.16,350.51
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,526.74,424.69
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,596.7,477.43
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,668.17,528.55
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,724.85,566.58
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,780.84,602.51
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,825.88,628.35
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,859.91,645.93
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,892.02,664.79
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,921.21,681.54
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,943.68,692.52
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,962.73,701.34
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,972.93,705.08
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,979.25,706.6
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,977.56,704.15
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,971.9,699.45
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,960.43,691.81
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,945.03,681.9
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,923.13,667.45
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,897.55,650.75
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,866.05,630.84
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,831.23,608.74
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,790.4,581.97
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,746.98,553.27
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,699.75,522.14
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,650.38,487.56
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,596.53,447.7
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,541.45,405.66
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,482.81,360.31
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,423.88,312.97
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,361.13,260.61
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,300.08,208.34
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,238.01,155.48
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,178.64,106.31
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,119.6,62.92
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,65.59,34.2
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,38.67,27.73
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,31.63,21.48
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,24.58,14.75
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,17.34,1.26
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,166.61,70.3
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,337.88,263.26
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,423.27,338.39
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,509.49,407.63
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,580.81,460.74
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,653.87,512.08
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,710.53,548.89
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,766.55,583.71
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,811.45,609.65
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,854.39,633.54
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,877.95,646.49
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,907.51,663.49
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,928.12,674.32
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,945.25,683.06
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,955.11,686.59
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,961.21,687.98
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,959.69,685.85
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,954.29,681.56
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,942.58,673.86
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,927.06,664.0
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,904.73,649.62
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,878.86,633.09
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,847.24,614.08
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,812.45,592.9
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,771.83,567.62
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,728.8,540.41
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,682.15,509.84
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,633.52,476.16
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,580.06,436.86
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,525.64,395.49
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,418.13,315.08
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,323.93,244.55
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,321.85,237.22
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,290.11,202.86
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,229.91,151.73
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,172.67,104.43
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,116.34,63.01
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,61.98,33.18
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,37.04,26.48
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,32.5,22.26
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,25.07,14.97
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,17.43,0.0
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,75.49,21.92
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,156.18,121.71
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,207.45,168.95
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,260.57,214.74
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,306.66,253.09
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,353.72,290.73
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,393.71,321.1
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,433.72,350.41
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,650.27,512.15
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,849.27,643.86
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,818.3,616.49
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,774.65,584.19
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,862.39,640.89
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,943.64,689.57
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,944.69,687.59
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,951.65,690.82
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,951.65,689.68
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,947.83,686.38
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,875.63,640.74
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,786.34,583.09
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,718.43,535.61
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,657.12,491.39
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,752.34,561.97
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,813.58,602.88
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,771.43,575.1
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,731.48,549.61
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,683.85,515.93
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,634.36,480.1
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,540.6,411.18
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,452.85,345.52
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,386.79,295.28
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,328.78,250.36
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,292.62,220.0
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,251.93,184.41
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,204.6,144.86
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,160.58,108.99
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,115.92,75.21
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,74.72,49.95
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,51.65,39.52
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,40.65,29.55
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,28.79,18.04
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,16.55,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,146.83,29.34
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,297.82,231.81
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,385.53,311.75
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,480.32,389.77
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,552.93,445.24
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,628.02,499.36
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,680.75,536.22
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,738.91,575.76
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,594.88,468.76
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,402.42,318.99
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,343.34,272.62
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,264.26,208.76
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,278.47,219.43
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,292.53,229.42
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,212.17,165.7
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,153.09,118.09
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,156.94,120.97
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,160.81,123.7
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,191.95,148.25
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,222.93,172.37
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,223.22,172.49
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,223.49,172.73
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,374.81,291.38
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,493.16,380.1
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,412.46,318.13
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,328.14,253.76
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,330.54,256.47
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,337.95,262.32
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,314.49,244.4
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,291.2,226.5
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,270.11,210.38
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,247.97,192.9
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,284.63,215.13
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,282.88,201.39
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,223.99,150.45
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,165.6,101.74
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,110.82,61.62
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,62.54,36.26
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,40.57,29.85
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,35.37,24.92
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,26.2,15.64
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,15.84,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,9.1,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,45.29,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,97.78,73.02
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,143.63,115.75
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,190.45,157.22
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,228.07,189.61
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,266.04,221.32
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,301.78,250.75
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,337.87,279.76
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,431.89,354.87
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,512.99,417.52
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,569.68,460.21
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,645.58,515.88
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,536.23,428.06
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,423.1,336.78
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,410.78,326.48
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,380.6,302.14
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,549.86,434.05
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,697.07,542.44
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,566.6,442.2
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,439.75,343.95
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,391.92,307.1
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,360.52,282.0
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,370.96,290.54
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,379.98,297.73
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,385.47,301.44
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,378.28,295.59
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,307.56,241.36
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,250.89,197.35
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,251.96,198.77
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,251.1,198.24
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,196.18,154.66
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,144.27,113.37
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,124.87,97.96
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,106.05,82.82
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,92.98,72.36
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,80.05,61.83
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,66.85,50.89
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,53.82,39.88
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,41.1,30.48
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,28.22,18.8
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,17.61,8.47
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.12,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,20.27,10.3
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,35.44,23.89
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,51.0,37.41
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,67.47,51.5
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,83.72,65.17
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,99.26,78.14
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,114.75,90.87
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,196.89,159.16
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,269.89,217.96
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,310.72,250.01
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,369.01,295.03
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,327.64,260.71
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,303.0,239.68
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,313.21,247.2
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,323.24,254.4
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,412.74,323.36
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,483.1,375.78
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,478.47,371.12
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,473.25,366.62
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,467.29,361.54
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,460.58,355.93
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,404.87,313.33
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,340.42,264.0
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,410.81,318.97
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,471.37,364.22
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,552.84,428.47
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,598.26,463.66
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,547.66,423.75
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,497.01,383.39
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,441.31,337.79
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,385.71,290.91
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,327.8,241.21
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,271.32,191.71
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,213.57,141.76
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,159.0,96.22
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,102.37,54.52
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,53.77,29.53
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,34.08,24.03
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,29.44,19.62
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,21.45,11.11
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,14.55,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,150.69,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,316.65,237.66
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,397.19,318.04
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,492.82,396.87
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,562.84,450.76
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,634.69,503.17
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,416.76,337.27
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,117.43,91.69
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,136.87,108.22
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,156.47,123.74
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,329.16,263.54
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,493.33,387.95
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,726.23,559.71
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,921.96,688.75
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,932.51,690.65
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,939.36,692.7
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,938.7,691.64
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,934.19,688.26
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,923.9,681.84
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,909.81,673.11
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,887.81,659.25
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,862.34,643.17
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,832.41,623.51
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,799.28,601.68
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,760.38,575.79
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,718.83,547.9
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,672.37,515.22
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,623.95,479.98
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,570.85,439.27
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,516.63,396.46
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,459.54,350.56
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,401.54,302.37
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,341.51,250.69
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,282.72,199.04
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,222.17,146.72
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,164.81,98.94
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,107.97,57.6
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,56.59,31.74
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,33.94,23.99
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,29.7,19.86
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,21.64,10.88
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,14.55,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.44,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.88,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.31,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.75,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.63,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.39,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.27,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,161.21,131.05
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,329.41,265.08
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,176.84,141.76
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,50.37,36.33
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,57.93,42.55
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,65.49,48.58
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,97.27,74.38
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,130.57,101.05
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,211.73,165.84
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,311.65,242.76
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,222.0,172.68
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,153.45,118.29
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,153.08,118.19
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,152.75,117.97
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,111.0,84.86
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,70.88,52.62
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,114.41,88.22
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,158.78,124.17
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,179.45,140.9
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,199.19,156.8
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,168.0,131.9
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,138.2,108.11
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,105.54,81.82
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,73.46,55.67
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,53.45,39.22
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,33.5,22.62
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,29.07,18.99
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,24.65,15.31
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,20.67,11.92
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,16.7,8.49
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.29,5.13
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,7.9,1.13
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.82,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.37,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,23.17,11.68
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,44.57,31.17
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,64.54,48.58
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,91.09,71.48
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,118.05,94.38
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,152.74,123.24
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,176.76,142.86
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,92.59,72.88
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,22.91,13.79
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,109.1,86.38
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,207.11,166.0
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,110.8,86.85
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,27.36,17.27
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,82.55,62.88
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,142.59,111.27
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,115.66,89.13
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,89.91,68.12
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,513.46,409.78
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,867.34,658.8
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,652.11,502.72
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,422.84,327.9
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,507.95,395.47
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,570.87,443.13
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,537.88,417.93
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,504.93,393.26
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,441.94,345.64
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,376.59,295.8
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,456.6,358.45
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,494.76,384.61
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,439.16,337.93
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,383.75,290.83
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,326.4,241.34
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,270.03,191.65
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,212.01,141.48
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,154.81,93.89
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,100.51,54.2
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,51.47,29.32
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,34.47,24.49
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,29.86,19.94
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,21.61,9.66
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,93.61,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,247.81,175.28
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,338.13,270.64
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,436.77,354.98
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,511.98,416.08
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,590.34,476.13
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,380.61,312.77
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,99.8,78.22
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,122.71,97.61
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,145.65,116.11
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,124.3,98.01
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,104.91,81.66
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,182.05,144.83
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,279.42,221.67
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,629.11,496.8
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,918.5,695.74
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,750.35,575.13
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,557.66,430.12
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,746.38,573.28
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,888.14,667.89
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,868.57,652.91
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,845.44,637.57
