Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,815.56,617.11
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,782.59,594.61
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,743.57,567.37
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,702.06,538.14
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,656.43,504.31
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,608.89,468.33
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,556.7,428.34
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,504.51,387.04
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,447.23,341.26
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,390.11,293.89
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,330.14,242.43
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,271.76,191.28
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,212.69,140.29
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,157.01,94.1
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,99.61,52.66
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,51.03,29.12
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,34.2,24.11
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,29.12,19.12
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,21.45,8.6
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.82,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.02,0.28
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,9.66,2.59
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.3,4.87
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,14.51,6.77
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,16.72,8.65
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,14.96,7.11
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.2,5.57
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,23.8,14.51
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,34.41,23.42
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,26.91,17.0
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,19.4,10.63
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,192.48,155.22
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,381.37,304.97
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,224.59,179.11
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,76.21,57.21
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,331.17,266.86
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,584.14,460.16
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,722.16,565.52
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,833.56,644.72
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,803.96,622.67
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,771.37,599.75
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,733.91,573.31
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,693.84,543.91
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,540.7,425.99
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,403.03,317.86
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,273.03,216.25
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,155.86,122.42
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,212.77,168.68
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,249.73,196.73
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,275.62,210.33
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,265.92,190.65
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,207.73,140.01
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,153.57,94.94
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,101.28,57.46
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,56.63,35.56
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,40.35,29.55
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,33.78,23.03
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,21.26,7.42
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,11.82,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,88.64,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,233.14,154.26
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,331.26,264.97
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,434.59,353.04
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,511.28,414.63
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,591.23,474.64
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,650.32,516.18
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,704.53,552.35
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,754.27,584.67
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,802.53,614.94
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,837.15,635.2
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,869.09,653.45
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,889.04,663.58
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,905.54,671.59
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,916.07,677.09
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,922.97,680.45
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,807.63,603.69
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,675.95,510.94
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,679.77,515.72
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,681.08,517.06
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,693.41,527.26
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,700.92,533.9
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,749.83,570.14
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,771.16,585.09
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,735.6,562.08
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,692.41,533.06
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,647.01,500.24
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,599.85,465.11
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,459.34,358.68
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,339.79,266.4
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,377.06,293.92
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,383.42,292.43
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,325.1,241.39
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,268.34,191.06
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,209.72,140.17
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,152.29,92.39
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,98.49,53.94
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,51.72,31.46
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,36.13,25.96
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,30.26,20.02
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,19.85,5.3
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,10.01,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,76.45,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,204.52,128.39
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,306.2,245.58
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,411.89,336.72
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,492.52,403.62
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,576.68,469.18
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,637.0,514.07
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,697.63,557.42
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,742.92,587.62
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,792.56,620.07
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,826.89,640.95
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,858.57,659.77
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,883.41,673.69
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,905.02,685.42
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,907.07,685.4
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,914.73,689.54
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,914.74,687.37
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,911.04,683.01
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,775.98,591.4
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,606.97,468.06
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,747.5,575.16
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,840.34,638.41
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,810.66,617.16
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,777.9,595.29
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,737.92,568.83
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,699.81,542.56
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,652.9,507.81
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,604.24,470.92
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,551.65,430.03
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,498.17,387.17
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,441.64,340.61
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,385.35,292.74
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,325.7,241.12
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,267.95,190.18
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,209.32,139.47
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,151.87,91.86
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,97.55,53.22
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,50.39,30.72
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,35.39,25.34
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,29.49,19.33
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,14.36,1.12
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,84.33,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,220.31,129.71
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,323.4,260.55
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,428.71,353.24
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,505.2,417.62
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,584.81,480.62
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,645.06,525.36
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,705.54,568.27
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,749.37,596.73
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,797.36,627.25
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,832.2,647.49
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,864.37,665.35
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,893.3,679.23
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,909.93,684.51
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,920.16,686.86
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,926.75,686.88
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,927.3,684.08
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,924.05,679.06
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,912.21,670.0
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,896.65,658.83
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,875.47,643.97
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,850.79,627.02
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,820.0,607.32
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,786.1,585.56
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,747.76,561.48
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,706.67,534.86
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,659.51,501.06
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,610.46,464.99
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,557.58,425.46
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,503.75,383.74
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,446.82,337.83
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,389.01,289.72
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,328.38,238.33
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,269.43,187.21
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,209.51,136.33
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,153.13,90.25
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,97.66,51.27
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,45.65,26.33
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,30.83,21.13
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,25.12,15.35
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,12.26,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,92.51,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,236.74,125.34
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,341.72,272.92
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,447.46,366.34
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,522.77,428.47
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,595.45,484.86
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,656.12,529.21
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,716.67,571.17
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,764.21,601.28
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,810.07,629.03
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,843.74,647.87
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,874.66,664.32
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,889.74,668.48
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,910.57,676.42
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,921.47,679.88
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,928.7,681.15
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,927.71,677.32
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,922.94,671.35
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,911.69,661.5
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,896.69,649.56
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,875.21,633.72
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,850.26,615.93
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,819.45,596.62
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,785.51,575.28
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,745.93,550.09
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,703.86,522.56
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,656.64,489.49
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,607.6,454.22
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,554.51,414.97
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,501.64,374.52
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,443.99,329.59
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,386.52,283.07
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,298.3,215.18
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,226.24,160.52
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,179.9,122.77
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,136.72,88.51
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,97.75,56.49
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,45.82,26.6
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,31.78,21.6
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,26.13,15.8
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,12.76,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,80.04,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,207.62,92.59
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,316.1,247.66
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,423.85,341.29
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,501.4,404.92
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,582.26,466.96
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,643.42,510.36
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,699.27,547.66
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,747.07,577.42
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,793.22,604.72
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,828.61,623.69
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,861.33,640.4
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,724.48,544.38
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,564.37,427.91
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,668.83,503.58
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,761.99,564.83
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,776.7,572.15
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,788.09,578.6
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,845.82,616.42
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,884.56,641.02
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,862.79,627.35
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,837.65,612.42
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,807.3,593.16
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,773.96,571.93
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,735.28,546.74
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,698.18,521.38
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,650.94,489.5
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,601.98,455.28
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,549.15,416.09
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,495.45,374.8
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,438.08,329.31
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,381.05,282.53
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,321.78,232.46
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,264.17,182.79
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,205.43,133.4
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,148.06,87.11
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,93.7,49.31
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,45.95,27.47
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,32.28,22.2
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,26.22,15.85
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,12.82,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,81.36,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,209.11,73.74
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,317.48,247.69
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,423.42,340.73
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,498.18,401.83
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,576.14,461.13
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,635.55,504.19
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,690.06,541.88
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,736.07,571.03
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,780.38,597.93
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,814.84,619.61
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,846.69,639.29
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,872.21,654.29
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,894.54,667.19
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,904.11,670.8
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,901.19,666.57
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,902.25,666.25
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,899.62,663.6
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,763.47,572.9
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,593.48,451.14
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,734.74,556.16
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,828.06,617.25
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,712.03,537.74
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,585.83,446.56
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,647.69,495.22
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,678.95,519.33
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,551.84,424.92
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,422.61,328.0
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,471.43,365.46
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,483.58,371.61
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,427.29,325.62
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,371.39,278.94
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,312.97,228.82
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,256.51,179.49
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,199.27,130.49
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,143.46,84.89
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,90.48,47.94
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,44.37,26.79
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,31.45,21.54
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,25.36,15.02
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,12.44,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,17.6,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,49.02,6.89
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,107.9,81.27
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,174.97,140.74
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,215.99,176.33
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,257.63,211.33
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,293.63,240.24
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,314.31,256.41
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,344.64,279.29
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,374.52,301.09
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,467.01,370.69
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,544.93,426.44
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,464.17,361.35
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,345.44,269.1
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,430.3,333.94
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,514.77,394.21
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,578.4,439.67
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,656.06,493.49
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,602.24,453.77
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,564.51,426.27
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,597.12,450.73
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,639.32,480.15
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,589.07,443.99
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,529.46,401.96
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,493.82,376.87
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,458.95,351.65
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,455.5,349.86
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,454.71,348.99
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,441.28,338.73
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,423.11,323.7
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,334.56,256.02
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,260.95,199.96
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,206.01,156.98
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,162.55,123.33
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,134.69,100.69
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,108.14,79.26
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,81.98,58.97
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,57.72,41.59
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,41.89,30.24
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,27.26,16.13
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,14.07,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,71.28,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,184.15,12.07
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,293.37,224.33
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,397.22,318.34
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,471.99,380.46
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,550.49,441.27
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,540.59,433.18
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,517.11,414.58
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,556.04,442.08
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,593.9,466.93
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,637.08,495.11
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,679.19,521.62
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,711.84,539.9
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,734.98,551.37
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,708.69,530.33
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,686.86,511.93
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,701.4,520.14
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,713.31,526.03
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,642.87,475.46
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,559.36,416.35
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,549.33,409.3
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,538.09,400.52
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,523.07,390.06
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,506.85,378.71
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,504.37,378.13
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,498.04,374.39
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,445.56,335.94
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,396.55,299.92
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,378.68,286.81
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,356.93,269.78
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,320.62,241.7
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,287.88,215.44
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,243.19,179.36
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,204.05,147.05
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,163.71,114.05
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,125.87,83.9
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,87.28,56.0
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,52.56,35.6
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,37.61,26.17
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,25.71,14.39
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,13.58,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,60.42,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,159.04,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,270.93,203.75
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,376.12,298.73
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,452.13,360.81
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,531.9,421.01
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,591.16,463.38
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,651.01,504.24
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,693.92,531.59
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,740.95,561.1
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,775.03,581.52
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,806.67,600.32
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,832.83,614.24
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,856.01,626.2
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,867.52,632.24
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,866.8,630.73
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,866.08,629.25
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,861.85,625.7
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,851.56,618.75
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,837.81,609.79
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,816.89,596.09
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,792.8,580.49
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,764.7,562.53
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,733.7,542.65
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,700.73,520.36
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,660.24,491.59
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,615.19,459.69
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,568.55,425.83
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,518.43,388.44
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,467.58,349.32
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,412.92,306.12
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,358.69,261.85
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,301.83,214.52
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,246.85,167.89
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,189.14,120.44
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,137.03,79.24
