Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,85.73,44.45
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,41.58,24.82
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,29.5,19.33
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,22.88,11.97
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,11.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,50.69,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,135.81,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,247.47,185.71
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,350.44,282.74
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,429.98,349.97
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,513.49,416.37
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,575.81,462.8
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,638.85,507.39
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,690.1,541.86
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,740.45,574.39
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,770.46,591.74
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,803.86,611.13
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,835.83,628.71
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,864.81,643.96
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,876.31,647.9
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,884.3,649.83
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,884.47,646.59
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,881.0,641.29
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,862.64,626.93
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,849.11,616.08
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,828.78,600.97
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,805.19,584.01
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,775.76,565.4
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,743.45,544.89
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,706.39,521.13
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,666.81,494.35
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,625.49,465.01
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,578.55,431.04
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,526.47,392.94
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,473.89,353.09
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,418.11,309.71
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,362.83,265.12
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,304.71,216.93
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,248.85,169.64
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,190.3,121.16
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,137.41,79.16
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,85.81,44.29
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,41.48,24.74
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,29.62,19.28
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,23.0,11.64
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,11.37,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,32.7,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,204.81,150.0
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,356.02,284.47
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,433.35,349.27
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,514.73,413.32
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,576.03,459.4
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,638.08,504.02
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,685.92,536.6
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,732.69,567.41
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,763.54,586.27
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,797.31,606.87
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,825.21,623.07
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,850.16,637.16
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,766.83,577.87
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,664.71,503.92
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,562.27,428.27
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,461.39,352.0
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,584.95,444.52
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,703.42,526.77
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,688.2,512.76
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,670.7,498.96
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,603.02,450.49
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,526.97,396.15
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,400.87,304.34
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,287.25,218.84
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,323.52,247.86
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,344.24,263.64
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,348.53,266.14
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,339.06,257.74
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,291.29,221.05
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,247.83,187.46
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,213.28,159.45
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,179.76,131.87
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,145.91,104.35
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,113.65,78.59
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,81.29,54.54
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,51.8,38.5
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,36.76,25.13
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,23.4,11.49
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,13.19,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,9.55,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,19.1,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,175.47,125.34
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,294.92,236.17
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,360.47,292.01
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,429.52,347.72
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,483.46,389.9
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,543.61,434.5
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,591.28,467.66
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,638.11,499.15
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,649.96,505.28
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,652.15,504.81
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,713.98,546.83
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,767.01,581.19
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,759.25,574.99
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,747.85,567.14
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,678.15,516.78
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,598.17,457.88
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,487.56,375.18
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,350.09,270.37
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,345.31,267.0
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,340.41,262.77
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,321.44,248.7
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,303.08,235.1
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,274.97,213.43
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,248.24,192.76
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,296.22,231.32
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,328.17,256.42
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,323.53,252.55
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,320.01,248.98
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,256.14,199.07
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,205.82,159.92
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,178.65,138.07
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,152.62,116.83
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,125.7,94.79
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,100.15,74.02
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,75.26,54.4
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,52.6,39.83
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,38.49,26.98
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,24.0,11.73
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,6.82,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,111.71,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,255.99,178.93
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,366.72,291.62
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,444.81,358.83
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,527.14,424.52
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,588.28,470.29
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,644.8,510.44
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,694.72,543.98
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,743.41,575.27
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,778.44,596.02
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,811.04,614.64
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,838.11,627.92
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,862.16,638.94
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,864.81,637.1
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,872.83,639.18
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,873.3,636.41
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,870.18,631.63
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,860.65,623.95
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,847.55,614.23
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,827.61,600.32
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,804.35,584.48
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,775.16,567.68
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,743.02,548.77
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,661.99,495.01
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,578.02,436.13
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,468.58,357.26
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,369.4,283.67
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,367.87,283.37
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,365.14,280.27
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,375.45,285.06
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,361.49,268.25
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,303.69,218.8
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,247.87,170.43
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,190.47,122.17
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,137.19,79.44
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,83.26,42.44
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,38.83,27.82
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,27.24,17.37
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,20.49,8.73
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,110.47,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,254.96,172.66
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,369.93,293.89
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,450.15,361.94
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,534.84,427.5
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,589.79,467.55
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,651.94,510.53
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,699.26,541.43
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,745.15,570.17
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,780.22,591.38
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,812.85,610.56
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,835.68,623.86
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,855.38,635.16
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,700.21,530.61
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,526.15,404.29
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,567.28,436.17
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,606.4,463.74
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,748.96,566.03
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,845.29,629.14
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,706.56,533.3
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,542.2,413.82
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,666.44,507.87
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,744.45,562.15
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,707.52,536.89
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,668.0,509.68
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,623.13,476.26
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,579.1,442.6
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,527.73,403.2
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,475.47,361.88
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,419.61,316.26
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,364.13,269.6
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,305.33,219.59
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,248.45,170.36
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,190.88,121.96
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,137.31,78.99
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,85.02,43.45
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,37.29,26.6
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,26.02,16.35
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,19.67,7.67
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,114.89,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,259.46,167.76
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,378.41,299.38
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,457.52,367.44
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,534.88,427.8
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,597.91,474.5
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,661.35,519.02
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,427.16,343.41
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,116.42,90.76
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,120.73,95.07
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,125.4,98.45
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,156.01,122.99
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,186.76,146.99
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,244.46,191.84
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,287.42,224.04
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,287.09,222.51
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,286.78,221.44
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,304.35,234.33
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,321.26,246.44
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,315.12,241.25
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,309.02,236.36
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,354.07,270.96
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,382.66,292.67
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,366.43,280.93
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,349.98,269.26
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,271.0,209.17
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,207.55,160.2
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,193.47,149.78
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,179.59,139.13
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,163.63,126.91
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,148.09,114.88
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,223.34,166.45
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,249.45,172.03
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,191.57,122.78
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,137.75,79.48
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,85.26,43.72
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,37.38,26.76
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,26.1,16.48
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,19.75,7.26
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,138.47,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,275.02,167.72
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,396.12,312.1
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,474.3,379.68
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,556.0,443.54
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,614.74,488.13
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,673.67,530.89
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,434.38,351.66
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,117.94,92.59
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,491.36,399.85
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,814.24,626.26
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,834.98,633.11
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,843.35,636.16
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,854.49,642.49
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,862.2,646.57
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,861.52,645.0
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,849.15,635.92
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,839.17,629.89
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,825.76,621.61
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,806.32,610.11
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,783.65,596.36
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,754.59,577.42
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,722.72,556.44
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,686.38,532.6
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,647.63,505.16
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,606.51,474.26
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,559.9,438.5
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,508.88,398.52
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,457.58,356.96
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,403.12,312.02
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,349.24,265.99
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,292.5,216.32
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,238.27,168.13
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,181.99,119.42
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,131.34,77.8
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,81.31,43.24
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,39.34,28.66
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,27.85,17.98
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,20.69,7.24
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,11.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,99.57,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,249.35,141.88
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,381.8,305.79
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,466.15,382.97
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,548.63,451.72
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,611.88,502.22
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,675.35,550.63
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,724.25,586.91
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,771.71,621.08
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,805.97,645.22
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,837.63,667.18
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,859.64,680.7
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,869.69,685.67
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,881.03,692.59
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,888.85,697.08
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,887.76,695.86
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,883.01,692.29
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,872.53,684.81
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,858.44,674.95
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,837.08,660.0
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,812.46,642.78
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,782.77,621.59
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,750.12,598.22
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,567.8,458.07
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,382.4,309.29
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,504.32,409.12
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,581.25,468.29
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,528.15,423.86
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,474.73,378.78
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,418.9,331.09
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,363.62,282.42
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,304.65,229.5
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,248.32,178.38
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,189.4,126.5
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,136.39,82.26
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,84.34,45.61
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,40.61,30.12
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,28.9,19.05
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.76,7.28
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,82.88,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,224.91,114.43
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,352.41,281.4
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,438.69,359.34
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,530.25,433.96
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,587.82,478.73
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,653.18,527.23
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,705.95,563.95
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,757.57,598.5
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,793.47,621.99
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,826.89,643.44
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,843.38,651.72
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,865.36,663.86
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,877.69,670.9
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,886.49,675.76
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,887.72,674.44
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,885.24,670.89
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,875.59,663.1
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,862.27,653.09
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,842.44,638.58
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,819.13,621.92
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,788.96,601.83
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,755.75,579.65
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,717.68,553.97
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,677.03,525.15
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,631.23,491.04
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,583.63,454.67
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,532.38,414.87
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,480.2,372.9
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,423.98,326.07
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,367.97,277.92
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,308.79,226.17
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,251.4,175.14
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,192.25,124.14
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,137.02,78.83
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,83.57,41.83
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,37.21,27.0
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,25.37,15.93
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,18.78,4.74
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,81.37,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,224.55,96.99
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,357.05,284.48
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,442.54,363.66
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,526.17,432.97
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,591.93,484.54
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,658.21,533.65
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,709.64,569.29
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,759.78,602.55
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,795.73,626.27
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,829.15,647.83
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,853.23,661.98
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,874.12,673.83
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,885.02,680.04
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,883.81,678.17
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,883.43,676.52
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,879.42,672.51
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,867.8,664.72
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,852.66,654.7
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,829.77,638.18
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,803.74,619.6
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,773.36,598.7
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,740.16,575.76
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,703.16,550.36
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,667.67,524.03
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,622.4,489.08
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,575.46,452.13
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,524.23,411.22
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,472.27,368.53
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,416.53,321.99
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,361.24,274.42
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,303.21,223.34
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,247.14,173.34
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,190.05,124.15
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,135.2,79.28
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,82.66,42.81
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,37.74,27.31
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,25.9,16.26
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,19.07,4.08
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
