Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,154.44,48.73
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,307.18,241.87
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,391.49,321.52
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,481.38,398.19
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,544.32,450.52
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,608.55,501.82
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,353.67,297.7
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,38.8,27.45
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,67.68,52.09
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,100.15,79.33
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,82.77,64.43
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,67.23,51.19
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,95.39,74.64
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,124.72,98.8
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,132.25,104.83
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,139.79,110.9
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,86.4,66.77
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,37.98,26.37
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,67.27,50.8
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,97.54,75.73
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,89.98,69.47
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,82.54,63.35
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,71.71,54.42
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,61.03,45.59
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,74.81,57.26
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,88.98,69.27
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,61.45,46.33
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,34.4,23.59
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,43.25,31.16
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,52.11,38.72
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,46.34,33.88
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,40.57,29.01
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,34.37,23.77
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,28.18,18.45
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,22.0,13.04
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,15.82,7.61
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,10.54,3.22
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,5.26,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.73,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,46.45,4.86
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,100.31,75.34
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,139.85,112.39
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,179.33,146.99
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,213.2,176.24
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,247.24,204.88
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,275.95,228.02
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,304.68,250.54
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,282.56,230.89
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,242.9,197.4
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,253.71,205.41
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,264.37,212.92
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,339.38,272.69
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,397.69,317.87
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,411.95,327.41
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,425.41,336.62
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,316.29,251.13
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,212.95,168.33
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,276.62,220.04
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,325.01,258.15
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,317.74,252.61
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,310.31,247.3
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,248.18,197.82
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,182.18,144.73
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,217.18,174.07
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,241.15,193.77
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,235.34,189.02
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,233.53,187.32
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,119.77,94.71
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,21.13,12.46
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,18.92,10.64
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,16.71,8.74
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,14.06,6.48
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,11.42,4.19
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,8.78,1.86
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,3.94,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.75,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.91,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,155.67,5.02
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,315.68,243.9
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,400.99,327.02
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,492.12,404.26
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,557.3,456.68
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,617.88,503.21
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,671.39,542.81
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,723.93,580.3
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,760.46,605.67
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,794.67,628.97
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,819.11,644.34
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,840.53,657.5
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,852.57,664.7
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,852.75,663.8
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,854.28,663.45
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,852.26,660.75
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,717.39,564.66
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,549.74,436.94
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,542.37,432.63
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,533.5,425.9
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,489.78,391.51
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,447.67,358.32
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,570.77,456.4
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,657.84,522.38
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,613.86,488.1
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,570.82,454.58
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,519.88,413.21
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,468.2,370.07
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,412.72,323.32
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,357.66,275.38
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,300.08,223.94
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,244.67,173.81
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,187.8,123.89
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,135.31,80.29
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,81.41,42.22
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,37.57,22.01
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,25.15,15.47
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,18.29,0.99
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,140.2,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,283.44,215.36
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,370.02,298.44
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,462.43,374.7
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,529.86,427.44
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,598.74,478.75
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,635.12,504.75
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,669.99,529.05
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,720.03,563.36
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,773.87,599.17
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,803.73,617.7
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,830.71,634.4
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,843.82,641.89
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,853.53,647.35
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,761.33,583.55
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,653.44,506.7
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,753.35,579.7
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,832.43,631.98
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,752.11,575.87
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,668.01,517.08
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,706.63,546.63
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,731.73,563.88
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,694.55,537.66
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,655.02,508.78
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,558.77,436.73
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,464.82,365.52
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,424.57,334.66
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,383.78,301.83
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,338.15,264.56
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,293.31,226.85
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,248.1,187.82
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,205.3,150.46
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,160.67,112.18
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,119.03,77.8
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,78.18,47.89
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,42.45,27.6
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,28.05,17.88
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,17.34,0.0
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,131.55,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,266.49,200.73
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,349.49,283.35
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,437.93,357.0
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,508.46,414.83
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,580.56,471.12
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,631.84,509.48
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,682.33,546.17
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,722.16,572.88
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,760.07,597.55
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,789.47,616.43
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,810.75,629.5
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,825.74,638.67
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,837.41,645.67
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,842.85,648.51
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,844.73,649.12
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,836.8,643.96
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,825.4,636.62
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,806.95,623.36
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,785.23,607.96
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,757.87,589.14
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,727.63,568.31
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,688.52,541.19
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,647.57,511.28
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,603.62,478.85
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,558.24,444.28
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,508.57,404.46
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,458.72,363.25
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,403.94,317.57
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,350.09,271.15
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,293.81,221.25
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,239.73,172.61
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,183.88,124.05
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,133.09,82.06
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,83.76,47.02
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,42.78,26.65
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,28.41,18.09
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,18.2,0.0
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,122.08,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,256.11,191.72
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,344.77,283.71
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,445.41,370.57
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,518.1,430.65
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,592.34,488.71
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,652.53,533.57
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,712.29,576.39
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,723.24,581.54
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,726.53,581.34
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,777.26,614.72
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,817.0,638.83
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,850.01,658.29
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,869.94,668.54
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,873.22,667.6
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,872.83,664.54
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,864.1,654.18
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,851.77,641.64
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,833.05,625.12
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,810.94,606.86
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,781.79,587.83
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,749.69,566.86
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,711.83,541.97
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,671.61,513.97
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,625.95,481.32
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,578.73,446.52
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,527.37,407.96
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,475.38,367.33
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,419.15,322.15
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,363.62,275.78
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,304.35,224.79
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,248.17,175.53
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,190.28,126.35
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,137.27,83.15
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,86.03,47.31
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,43.65,26.86
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,28.53,18.07
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,19.38,0.0
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,10.46,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,54.43,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,118.57,84.86
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,169.18,138.34
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,221.84,185.63
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,264.01,222.5
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,306.83,258.77
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,341.83,286.91
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,376.65,313.98
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,407.02,337.35
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,437.15,359.99
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,411.46,336.82
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,367.04,299.57
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,388.05,315.5
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,408.4,330.22
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,398.04,320.38
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,387.29,310.56
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,444.5,356.26
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,513.9,409.26
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,553.64,439.87
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,603.31,477.07
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,567.43,449.08
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,531.59,421.78
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,486.97,388.13
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,454.74,363.22
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,388.87,311.37
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,321.03,257.64
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,265.05,212.93
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,209.08,167.81
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,188.21,151.06
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,168.05,134.52
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,146.61,116.45
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,125.76,98.71
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,103.44,79.97
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,82.29,62.24
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,61.75,45.35
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,42.95,30.18
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,28.72,18.24
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,14.95,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,7.9,0.09
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,14.94,6.85
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,22.0,13.18
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,29.07,19.48
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,36.15,25.74
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,43.68,32.33
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,51.22,38.85
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,57.44,44.17
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,63.67,49.46
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,81.19,64.36
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,99.02,79.36
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,105.53,84.71
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,112.06,90.08
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,173.0,141.65
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,250.24,205.28
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,264.14,216.33
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,277.63,227.29
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,320.27,262.89
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,373.59,306.23
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,376.71,308.8
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,378.38,310.43
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,362.32,297.51
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,345.99,284.35
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,402.6,331.51
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,445.45,365.43
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,361.67,296.41
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,296.52,242.5
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,200.93,163.73
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,118.42,95.86
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,103.99,83.88
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,90.06,72.11
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,75.47,59.56
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,61.1,47.04
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,46.57,34.25
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,32.37,21.67
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,20.71,11.55
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,8.79,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.55,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,53.73,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,153.84,103.52
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,263.95,214.6
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,369.74,307.91
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,440.71,369.67
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,517.78,434.09
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,592.11,492.65
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,666.5,549.17
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,708.0,579.82
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,747.72,608.64
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,778.73,629.34
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,813.72,652.64
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,726.35,586.61
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,621.96,505.86
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,742.48,597.08
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,845.35,668.65
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,837.59,661.17
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,826.33,652.42
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,684.84,547.12
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,525.4,422.32
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,645.88,518.02
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,728.06,579.49
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,611.18,489.43
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,495.43,398.93
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,471.95,380.8
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,445.77,359.43
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,389.04,313.25
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,330.22,265.17
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,271.06,217.0
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,215.58,171.77
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,242.49,186.62
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,237.67,171.07
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,182.27,122.69
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,131.97,81.04
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,82.7,46.09
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,42.48,25.64
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,26.71,16.4
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,16.62,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,11.82,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,27.02,12.51
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,69.37,52.06
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,105.29,84.35
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,138.08,113.47
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,171.08,142.4
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,200.07,167.46
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,243.72,204.18
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,269.43,225.61
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,295.35,246.93
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,464.22,388.29
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,640.51,527.43
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,387.84,323.24
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,115.33,91.9
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,431.19,358.85
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,691.93,562.22
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,635.05,514.82
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,583.7,473.43
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,621.27,503.33
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,659.04,532.0
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,682.89,549.96
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,699.46,562.17
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,563.23,455.4
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,434.7,352.85
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,422.95,343.98
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,416.34,337.93
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,410.86,332.61
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,400.17,321.67
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,368.54,293.36
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,334.27,261.83
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,281.47,214.82
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,231.2,169.68
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,178.42,124.19
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,129.07,83.56
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,83.61,50.31
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,45.64,28.79
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,30.84,19.65
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,22.89,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
