Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,132.36,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,315.59,199.2
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,411.23,333.32
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,507.21,418.33
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,573.98,473.98
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,641.8,527.52
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,692.13,564.75
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,733.61,593.82
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,769.92,618.07
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,803.99,639.85
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,828.52,654.86
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,850.03,667.57
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,861.99,674.05
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,870.46,678.21
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,871.89,677.07
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,869.63,673.61
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,860.09,666.54
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,846.9,657.18
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,826.91,642.05
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,803.54,624.75
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,775.15,605.16
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,743.7,583.4
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,704.4,554.88
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,663.07,523.19
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,619.08,490.38
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,573.31,455.21
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,522.39,414.45
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,472.37,373.02
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,416.82,326.22
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,361.61,278.22
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,303.77,226.73
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,248.0,176.34
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,190.72,125.94
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,137.63,81.45
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,85.09,43.97
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,40.6,22.15
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,22.32,12.7
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,15.76,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.01,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,21.03,7.13
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,47.68,34.13
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,80.68,63.44
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,106.35,86.22
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,132.06,108.7
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,154.8,127.94
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,177.59,146.8
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,196.01,161.79
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,214.53,176.65
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,528.2,433.32
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,804.83,631.57
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,820.3,637.39
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,832.47,644.74
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,834.98,645.22
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,834.01,643.55
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,827.2,638.4
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,816.89,631.05
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,798.1,618.74
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,776.13,604.31
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,748.75,586.03
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,718.48,565.63
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,679.66,537.29
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,639.08,506.1
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,595.74,474.46
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,550.94,440.51
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,428.17,343.9
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,312.65,251.78
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,298.79,239.51
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,273.47,216.28
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,230.92,179.14
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,191.43,144.52
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,151.05,109.54
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,113.63,78.1
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,76.01,49.68
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,45.32,29.9
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,29.43,18.4
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,18.65,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.01,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,105.99,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,264.96,143.13
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,370.22,297.69
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,466.14,384.11
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,536.44,443.04
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,607.99,499.93
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,663.46,542.41
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,718.2,582.72
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,757.84,611.67
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,795.29,638.45
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,819.77,654.77
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,841.18,668.79
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,847.07,670.58
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,857.91,676.1
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,860.73,676.5
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,859.95,674.56
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,851.97,668.43
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,840.4,659.98
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,821.66,647.07
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,799.56,631.85
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,771.87,611.8
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,741.14,589.59
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,704.76,563.6
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,665.89,533.87
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,622.04,499.16
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,576.39,462.3
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,527.93,422.28
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,475.9,378.44
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,420.32,330.78
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,365.14,282.07
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,306.52,229.68
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,250.03,178.47
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,192.45,127.81
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,139.15,83.02
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,86.65,45.08
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,41.98,22.52
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,26.67,16.23
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,25.36,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,121.06,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,287.92,139.57
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,389.65,314.15
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,489.11,405.92
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,557.86,464.6
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,627.94,521.22
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,678.52,559.23
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,728.05,594.65
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,765.02,620.82
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,791.52,638.65
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,815.84,655.03
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,837.06,668.94
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,850.34,676.1
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,860.22,680.91
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,862.53,680.41
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,861.22,677.56
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,852.89,670.67
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,840.96,661.45
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,822.44,648.18
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,800.51,632.62
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,772.41,612.68
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,741.27,590.54
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,705.61,563.97
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,667.3,533.85
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,623.2,499.28
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,577.27,462.46
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,526.41,420.81
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,474.88,377.43
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,420.82,331.43
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,365.57,283.0
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,306.68,230.18
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,250.04,178.67
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,192.62,127.76
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,139.5,82.9
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,86.82,44.95
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,42.55,22.58
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,21.91,12.23
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,14.86,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,100.46,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,250.3,102.34
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,354.42,282.02
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,446.66,367.93
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,516.42,427.03
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,587.72,484.24
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,641.64,525.96
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,694.87,565.56
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,732.99,592.12
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,769.0,616.41
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,794.13,632.79
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,816.32,646.9
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,831.03,654.44
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,834.17,653.84
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,838.32,654.77
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,838.98,653.34
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,831.47,646.38
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,820.45,637.23
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,802.52,623.42
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,781.29,607.5
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,754.96,589.19
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,725.62,568.77
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,690.54,544.14
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,652.93,515.92
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,610.54,482.85
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,566.31,447.66
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,517.28,408.21
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,467.25,366.8
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,414.48,322.24
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,360.43,275.36
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,303.88,225.17
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,249.04,175.78
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,191.74,125.88
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,138.52,81.46
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,86.48,44.11
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,42.45,21.9
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,23.45,13.41
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,14.88,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,8.19,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,83.85,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,213.28,67.55
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,319.82,249.99
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,420.86,341.34
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,491.72,399.86
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,564.9,456.41
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,614.46,493.18
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,670.56,533.21
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,711.47,561.5
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,750.42,587.76
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,758.12,592.42
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,768.17,599.06
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,784.53,609.2
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,797.86,617.1
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,798.75,616.47
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,801.73,617.55
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,695.01,542.25
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,578.45,455.13
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,584.11,461.07
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,586.87,463.52
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,564.12,446.13
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,540.15,427.95
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,550.97,437.51
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,560.06,444.75
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,472.97,377.55
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,390.84,313.6
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,353.88,284.24
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,317.76,254.62
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,272.74,217.81
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,231.56,183.74
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,196.36,153.94
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,161.92,124.87
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,129.32,97.43
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,99.6,72.86
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,71.16,50.26
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,46.19,31.62
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,28.98,17.88
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,14.85,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,7.73,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,19.74,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,54.0,7.58
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,111.32,85.04
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,175.26,143.64
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,212.81,177.57
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,250.77,210.92
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,283.65,238.66
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,301.64,253.64
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,342.73,286.36
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,368.57,306.2
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,446.0,368.55
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,542.0,442.33
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,545.4,442.88
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,530.59,430.84
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,579.87,467.68
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,610.63,489.92
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,606.35,485.71
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,600.1,480.42
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,561.44,450.01
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,509.9,410.2
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,634.85,508.27
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,721.97,572.98
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,682.44,542.81
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,641.28,511.39
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,533.62,427.7
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,430.08,346.19
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,293.67,237.58
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,172.72,139.16
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,229.81,185.45
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,263.15,208.69
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,218.81,170.16
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,182.51,138.54
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,144.6,105.88
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,109.48,76.36
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,74.97,49.61
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,45.08,29.26
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,28.31,17.41
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,17.88,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,68.65,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,178.35,16.89
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,272.35,213.51
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,357.26,296.78
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,421.13,353.87
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,487.03,409.69
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,537.25,450.42
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,587.21,489.46
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,625.19,517.66
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,661.67,543.93
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,707.99,576.93
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,748.35,604.67
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,801.25,642.23
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,842.87,670.93
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,846.61,671.17
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,846.82,669.4
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,839.48,663.64
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,828.6,655.58
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,810.61,642.56
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,789.3,627.31
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,762.31,607.59
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,732.34,585.76
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,694.88,558.76
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,659.47,531.15
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,616.06,497.85
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,570.94,462.3
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,521.18,421.47
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,470.67,378.77
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,416.08,331.92
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,361.92,284.0
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,304.65,232.2
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,249.56,181.63
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,193.15,131.19
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,141.18,86.68
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,87.65,46.83
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,44.2,23.13
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,23.25,13.35
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,15.78,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,7.73,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,15.59,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,55.4,39.18
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,89.07,71.39
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,115.96,95.99
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,142.71,119.99
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,166.04,140.23
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,189.35,159.93
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,208.05,175.61
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,226.74,191.02
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,207.11,173.18
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,173.61,143.88
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,390.3,327.24
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,578.88,475.64
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,533.79,437.06
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,504.66,412.71
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,425.62,349.03
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,363.69,297.93
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,399.08,326.94
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,445.3,362.76
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,411.69,336.46
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,391.74,321.1
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,315.61,259.3
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,235.28,193.24
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,238.74,196.94
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,240.59,198.71
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,217.58,179.31
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,195.62,160.75
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,127.94,104.05
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,64.61,50.45
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,57.45,44.39
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,50.34,38.24
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,42.81,31.7
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,35.28,25.07
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,27.31,17.94
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,19.36,10.78
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,12.3,4.44
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.91,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.75,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.38,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.02,0.19
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,9.65,2.54
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,12.3,4.89
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,15.38,7.57
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,18.47,10.22
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,21.12,12.5
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,23.77,14.76
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,49.0,36.26
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,75.22,58.37
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,91.46,71.89
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,107.83,85.44
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,76.41,58.93
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,48.59,35.46
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,89.18,69.42
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,133.2,105.7
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,133.74,106.01
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,134.35,106.49
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,115.77,91.21
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,97.81,76.43
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,101.56,79.61
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,105.31,82.77
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,77.18,59.44
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,50.35,37.04
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,65.89,50.21
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,81.87,63.68
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,75.02,57.99
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,68.23,52.36
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,60.59,45.96
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,53.01,39.55
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,45.03,32.79
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,37.05,25.93
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,28.64,18.57
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,20.25,11.17
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,12.75,4.61
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,34.41,0.0
