Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,199.27,146.93
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,337.68,271.15
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,398.1,323.87
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,460.5,376.06
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,512.78,417.26
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,565.03,456.79
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,600.11,482.62
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,633.58,506.68
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,476.44,384.59
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,272.06,219.89
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,258.03,208.86
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,244.02,196.68
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,330.4,266.18
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,399.91,320.02
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,399.59,318.49
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,398.66,317.09
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,445.5,352.76
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,474.63,374.34
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,465.91,367.04
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,455.82,359.03
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,485.9,381.98
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,498.15,390.89
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,459.47,361.63
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,421.27,332.65
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,358.24,283.45
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,309.14,244.4
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,264.05,207.91
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,222.97,174.35
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,192.07,148.21
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,161.78,122.11
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,129.95,95.11
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,99.84,69.93
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,79.2,48.09
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,43.51,21.73
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,21.8,11.9
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,14.79,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.03,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,16.73,6.91
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,26.46,16.22
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,37.96,26.35
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,49.81,36.7
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,62.15,47.37
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,74.42,57.86
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,84.94,66.75
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,95.48,75.56
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,250.83,207.57
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,385.19,316.62
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,261.44,214.11
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,116.35,91.9
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,121.29,96.12
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,126.28,100.13
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,144.33,114.96
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,162.36,129.67
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,99.15,77.56
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,42.39,30.18
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,82.73,63.99
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,125.93,99.72
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,83.18,64.32
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,43.27,30.99
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,42.38,30.37
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,41.48,29.72
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,48.57,35.78
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,55.67,41.84
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,45.01,32.85
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,34.38,23.84
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,30.84,20.84
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,27.3,17.8
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,22.88,13.98
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,18.46,10.13
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,14.5,6.63
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,10.53,3.11
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.58,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.1,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,22.48,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,137.57,99.36
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,242.89,198.6
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,289.52,240.79
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,337.45,282.22
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,377.28,315.74
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,417.12,348.16
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,446.03,370.79
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,473.89,391.97
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,497.58,408.95
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,519.81,424.46
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,382.66,313.86
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,228.7,186.44
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,318.49,260.88
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,391.45,318.59
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,381.96,309.82
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,372.25,301.55
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,352.85,285.35
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,333.87,269.55
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,452.84,366.11
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,561.05,449.17
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,453.65,364.45
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,357.44,288.28
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,295.78,239.3
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,231.41,187.19
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,196.46,158.88
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,164.22,132.48
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,94.95,75.18
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,35.26,24.78
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,31.28,21.42
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,27.3,17.98
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,23.32,14.55
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,19.35,11.07
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,14.94,7.17
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,10.53,3.25
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.58,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.63,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.36,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.19,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,16.37,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,123.67,87.29
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,219.19,178.96
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,245.66,205.24
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,287.67,242.36
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,323.21,272.39
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,358.65,301.27
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,385.88,322.31
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,412.32,342.05
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,440.09,362.73
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,466.96,382.23
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,444.17,362.07
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,403.58,328.82
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,488.47,395.02
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,572.02,456.47
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,473.39,378.01
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,377.73,302.21
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,483.63,385.82
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,583.08,458.72
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,503.77,397.5
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,442.45,350.55
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,445.69,354.12
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,445.29,353.93
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,405.79,322.99
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,367.91,293.33
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,333.88,266.65
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,300.76,240.09
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,255.19,203.51
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,209.28,166.37
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,180.95,142.26
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,153.45,118.41
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,124.31,93.54
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,96.8,70.22
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,69.93,48.38
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,44.54,29.18
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,28.0,17.29
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,16.44,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,9.55,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,19.1,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,193.25,134.57
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,337.24,271.21
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,410.19,335.54
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,486.48,398.98
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,542.21,443.04
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,598.25,485.66
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,517.85,423.64
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,419.33,344.7
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,377.56,309.68
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,316.74,258.78
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,309.01,251.84
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,285.36,232.06
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,362.58,293.92
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,423.17,340.66
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,448.07,358.33
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,456.12,363.68
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,358.77,287.11
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,266.47,213.25
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,209.23,167.43
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,146.94,116.53
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,143.11,113.7
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,139.38,110.72
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,201.56,162.28
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,260.15,209.12
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,243.45,195.24
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,226.5,181.47
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,216.95,173.12
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,204.57,161.83
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,176.74,138.22
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,149.88,115.2
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,121.37,91.08
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,94.49,68.49
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,68.28,47.28
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,44.71,29.39
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,27.65,16.91
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,15.69,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.0,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,42.15,24.31
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,72.49,54.77
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,103.22,82.28
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,133.74,109.15
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,159.73,131.47
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,185.86,153.41
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,207.49,171.48
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,229.22,189.35
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,215.54,176.73
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,201.56,163.92
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,229.75,187.16
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,257.83,209.88
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,253.6,205.8
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,249.51,202.02
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,187.86,151.33
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,143.87,114.59
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,144.79,115.43
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,145.79,116.25
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,132.76,105.55
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,120.14,95.21
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,164.21,131.85
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,216.85,174.61
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,274.66,222.57
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,315.26,255.62
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,289.45,234.18
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,263.98,213.07
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,210.09,168.83
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,158.39,126.62
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,139.07,110.37
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,120.34,94.37
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,99.2,76.56
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,79.19,59.69
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,59.76,43.4
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,41.88,28.61
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,27.19,16.59
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.1,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.31,2.79
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,20.25,11.01
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,29.54,19.27
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,38.84,27.46
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,48.84,36.2
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,58.99,44.96
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,68.02,52.68
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,77.08,60.34
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,80.82,63.31
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,84.7,66.36
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,78.02,60.64
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,71.82,55.34
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,70.35,54.04
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,69.02,52.86
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,55.24,41.23
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,41.5,29.61
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,41.95,29.91
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,42.39,30.22
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,50.37,36.93
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,58.36,43.64
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,53.47,39.56
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,48.59,35.48
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,37.95,26.55
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,27.33,17.59
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,31.3,21.0
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,35.27,24.4
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,27.75,18.09
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,20.24,11.73
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,18.03,9.84
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,15.83,7.95
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.18,5.65
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,10.54,3.35
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.34,1.4
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,183.82,120.29
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,316.76,258.63
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,399.47,334.2
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,485.29,408.66
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,552.62,464.2
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,620.47,518.16
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,666.0,553.57
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,710.11,587.0
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,750.04,615.34
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,782.76,637.67
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,801.2,650.26
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,816.44,660.54
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,823.73,665.36
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,827.57,667.8
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,546.34,451.65
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,229.78,188.21
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,229.15,188.45
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,228.57,187.89
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,508.52,423.81
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,728.05,595.73
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,695.41,569.28
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,660.13,541.19
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,618.93,507.92
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,575.93,472.51
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,527.63,432.04
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,478.54,389.87
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,425.51,344.07
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,372.81,297.16
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,315.94,245.45
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,260.77,194.61
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,204.2,143.54
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,152.0,97.81
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,100.46,57.53
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,57.0,30.46
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,26.74,16.73
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,18.43,0.0
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.01,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,232.12,151.2
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,418.24,341.47
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,497.39,412.46
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,578.94,479.74
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,637.58,526.11
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,695.71,569.95
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,738.87,601.4
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,780.04,630.46
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,809.68,650.38
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,836.43,667.93
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,844.9,672.74
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,858.09,681.15
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,863.57,683.54
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,865.44,683.57
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,859.05,678.47
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,849.05,671.05
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,832.25,659.62
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,812.01,645.84
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,786.32,627.6
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,757.48,607.13
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,721.49,580.3
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,683.02,550.32
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,640.85,517.92
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,596.68,483.14
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,549.48,444.45
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,498.2,401.5
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,443.51,354.16
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,388.89,305.63
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,330.49,253.39
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,273.82,201.64
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,215.24,149.34
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,160.58,101.61
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,106.11,58.93
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,59.26,29.97
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,23.6,14.34
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,16.56,0.0
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,18.19,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,229.44,145.99
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,416.09,342.5
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,495.14,414.98
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,576.68,483.43
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,636.82,531.31
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,696.66,576.67
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,740.33,608.49
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,782.08,637.79
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,803.51,651.33
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,829.84,668.28
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,847.81,678.19
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,862.46,685.65
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,868.69,687.85
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,871.29,687.66
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,866.2,683.47
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,857.4,676.9
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,841.7,664.41
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,822.44,649.63
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,796.83,631.61
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,767.97,611.33
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,732.99,585.49
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,695.27,556.63
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,652.27,523.35
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,607.21,487.68
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,556.81,446.95
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,505.31,404.13
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,450.03,357.49
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,395.45,309.85
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,336.77,257.35
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,279.71,205.24
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,219.86,151.75
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,163.77,102.7
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,108.1,59.1
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,59.87,29.19
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,24.78,15.42
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,18.08,0.0
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,17.28,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,218.14,133.31
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,394.81,323.42
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,474.06,396.26
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,556.03,464.98
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,614.66,511.3
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,672.97,555.06
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,716.5,586.73
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,758.21,615.98
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,789.95,637.04
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,818.96,655.71
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,827.95,659.74
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,841.79,667.44
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,847.15,669.07
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,848.99,668.4
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,844.09,662.46
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,835.61,654.26
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,819.74,641.77
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,800.47,627.12
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,775.38,608.98
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,747.2,588.75
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,712.45,564.4
